ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 00:00,2,0.000,ALERT,212.83,298.17,60.006,1565496005,"201051344000579","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1420461.2,1420461.2,11671,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496007,745082.00
08/11/2019 00:00,2,0.000,ALERT,213.29,296.96,60.001,1565496005,"201051344001025","174011545737251",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,1406244.1,1406244.1,11663,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496009,745083.00
08/11/2019 00:00,2,0.000,ALERT,213.29,297.57,60.054,1565496005,"201051344001093","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1387537.9,1387537.9,11700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496010,745084.00
08/11/2019 00:00,2,0.000,ALERT,212.83,297.87,60.006,1565496005,"201051344000458","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1400742.6,1400742.6,11660,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496012,745085.00
08/11/2019 00:00,2,0.000,ALERT,213.06,298.17,60.012,1565496005,"201051344000890","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1402833.7,1402833.7,11668,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496014,745086.00
08/11/2019 00:00,2,0.000,ALERT,212.83,297.57,60.054,1565496005,"201051344000988","174011545737251",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,1059889.1,1059889.1,11657,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496016,745087.00
08/11/2019 00:00,2,0.000,ALERT,213.74,298.47,60.012,1565496005,"201051344000582","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1379723.6,1379723.6,11658,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496018,745088.00
08/11/2019 00:00,2,0.000,ALERT,212.83,298.47,60.022,1565496005,"201051344000868","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1387848.3,1387848.3,11661,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496019,745089.00
08/11/2019 00:00,2,0.000,ALERT,213.29,297.87,60.022,1565496005,"201051344000576","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1403480.2,1403480.2,11692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496021,745090.00
08/11/2019 00:00,2,0.000,ALERT,212.83,297.57,60.028,1565496005,"201051344001158","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1381001.9,1381001.9,11656,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496023,745091.00
08/11/2019 00:00,2,0.000,ALERT,213.29,297.26,60.022,1565496005,"201051344000917","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1397099.8,1397099.8,11699,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496025,745092.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.26,60.028,1565496005,"201051344000417","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1100436.9,1100436.9,11693,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496027,745093.00
08/11/2019 00:00,2,0.000,ALERT,213.74,297.87,60.028,1565496005,"201051344000685","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1402849.5,1402849.5,11675,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496029,745094.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.26,59.985,1565496005,"201051344000651","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1397692.6,1397692.6,11667,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496030,745095.00
08/11/2019 00:00,2,0.000,ALERT,212.83,298.47,60.028,1565496005,"201051344000594","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1407139.3,1407139.3,11667,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496032,745096.00
08/11/2019 00:00,2,0.000,ALERT,213.06,297.57,60.028,1565496005,"201051344000469","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1387625.5,1387625.5,11680,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496034,745097.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.87,60.028,1565496005,"201051344000585","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1413919.5,1413919.5,11659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496036,745098.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.57,60.070,1565496005,"201051344000853","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1410269.1,1410269.1,11674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496039,745099.00
08/11/2019 00:00,2,0.000,ALERT,213.74,298.17,60.033,1565496005,"201051344001145","174011545737251",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,1411910.5,1411910.5,11695,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496041,745100.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.87,60.033,1565496005,"201051344000438","174011545737251",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1405419.4,1405419.4,11667,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496042,745101.00
08/11/2019 00:00,2,0.000,ALERT,213.06,297.87,60.033,1565496005,"201051344001135","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1393369.2,1393369.2,11654,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496044,745102.00
08/11/2019 00:00,2,0.000,ALERT,213.06,298.17,60.075,1565496005,"201051344000983","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1408587.1,1408587.1,11664,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496046,745103.00
08/11/2019 00:00,2,0.000,ALERT,213.51,297.57,60.033,1565496005,"201051344001203","174011545737251",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,1401586.1,1401586.1,11682,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496048,745104.00
08/11/2019 00:00,2,0.000,ALERT,213.29,298.17,60.065,1565496005,"201051344001230","174011545737251",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1395625.1,1395625.1,11713,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496050,745105.00
08/11/2019 00:00,2,0.000,ALERT,212.83,297.57,60.022,1565496005,"201051344000646","174011545737251",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1389730.2,1389730.2,11681,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496051,745106.00
08/11/2019 00:00,2,0.000,ALERT,213.29,297.57,60.022,1565496005,"201051344000867","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1385679.8,1385679.8,11687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496053,745107.00
08/11/2019 00:00,2,0.000,ALERT,213.51,296.96,60.012,1565496005,"201051344000633","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,1382227.6,1382227.6,11697,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496055,745108.00
08/11/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1565496005,"201051344000955","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1410491.8,1410491.8,11678,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496057,745109.00
08/11/2019 00:00,2,0.000,ALERT,213.29,296.96,60.012,1565496005,"201051344000648","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1395558.1,1395558.1,11666,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496059,745110.00
08/11/2019 00:00,2,0.000,ALERT,213.29,297.26,60.028,1565496005,"201051344000645","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1401504.2,1401504.2,11674,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496061,745111.00
08/11/2019 00:00,2,0.000,ALERT,212.83,298.17,60.012,1565496005,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1418959.7,1418959.7,11659,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496062,745112.00
08/11/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1565496005,"179051228000119","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,204626.3,204626.3,11772,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565496064,745113.00
08/11/2019 00:15,2,0.000,ALERT,212.38,298.47,60.028,1565496904,"201051344000579","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1420461.2,1420461.2,11673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496906,745114.00
08/11/2019 00:15,2,0.000,ALERT,212.61,297.87,60.028,1565496904,"201051344001025","174011545737251",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,1406244.1,1406244.1,11665,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496908,745115.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.17,60.028,1565496904,"201051344001093","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1387537.9,1387537.9,11702,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496910,745116.00
08/11/2019 00:15,2,0.000,ALERT,212.38,298.17,59.990,1565496904,"201051344000458","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1400742.6,1400742.6,11662,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496912,745117.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.77,60.033,1565496904,"201051344000890","174011545737251",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,1402833.7,1402833.7,11670,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496914,745118.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.17,60.033,1565496904,"201051344000988","174011545737251",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,1059889.1,1059889.1,11659,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496915,745119.00
08/11/2019 00:15,2,0.000,ALERT,213.06,299.37,60.070,1565496904,"201051344000582","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1379723.6,1379723.6,11660,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496917,745120.00
08/11/2019 00:15,2,0.000,ALERT,212.38,298.77,60.028,1565496904,"201051344000868","174011545737251",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1387848.3,1387848.3,11663,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496919,745121.00
08/11/2019 00:15,2,0.000,ALERT,213.06,298.47,60.017,1565496904,"201051344000576","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1403480.2,1403480.2,11694,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496921,745122.00
08/11/2019 00:15,2,0.000,ALERT,212.61,297.87,60.028,1565496904,"201051344001158","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1381001.9,1381001.9,11658,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496923,745123.00
08/11/2019 00:15,2,0.000,ALERT,212.83,298.17,60.022,1565496904,"201051344000917","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1397099.8,1397099.8,11701,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496925,745124.00
08/11/2019 00:15,2,0.000,ALERT,212.83,297.87,60.070,1565496904,"201051344000417","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1100436.9,1100436.9,11695,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496926,745125.00
08/11/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1565496904,"201051344000685","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1402849.5,1402849.5,11677,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496928,745126.00
08/11/2019 00:15,2,0.000,ALERT,212.83,297.87,60.028,1565496904,"201051344000651","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1397692.6,1397692.6,11669,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496930,745127.00
08/11/2019 00:15,2,0.000,ALERT,212.38,298.77,60.038,1565496904,"201051344000594","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1407139.3,1407139.3,11669,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496933,745128.00
08/11/2019 00:15,2,0.000,ALERT,212.61,297.87,60.028,1565496904,"201051344000469","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1387625.5,1387625.5,11682,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496935,745129.00
08/11/2019 00:15,2,0.000,ALERT,212.83,298.47,60.038,1565496904,"201051344000585","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1413919.5,1413919.5,11661,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496937,745130.00
08/11/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1565496904,"201051344000853","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1410269.1,1410269.1,11676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496939,745131.00
08/11/2019 00:15,2,0.000,ALERT,212.83,298.77,60.022,1565496904,"201051344001145","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1411910.5,1411910.5,11697,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496941,745132.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.17,60.028,1565496904,"201051344000438","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1405419.4,1405419.4,11669,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496943,745133.00
08/11/2019 00:15,2,0.000,ALERT,212.16,298.17,60.028,1565496904,"201051344001135","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1393369.2,1393369.2,11656,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496944,745134.00
08/11/2019 00:15,2,0.000,ALERT,212.38,297.87,59.990,1565496904,"201051344000983","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1408587.1,1408587.1,11666,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496946,745135.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.17,59.990,1565496904,"201051344001203","174011545737251",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,1401586.1,1401586.1,11684,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496948,745136.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.47,60.028,1565496904,"201051344001230","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1395625.1,1395625.1,11715,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496950,745137.00
08/11/2019 00:15,2,0.000,ALERT,212.16,298.17,60.017,1565496904,"201051344000646","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1389730.2,1389730.2,11683,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496952,745138.00
08/11/2019 00:15,2,0.000,ALERT,212.83,298.17,60.054,1565496904,"201051344000867","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1385679.8,1385679.8,11689,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496953,745139.00
08/11/2019 00:15,2,0.000,ALERT,213.29,297.87,60.017,1565496904,"201051344000633","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1382227.6,1382227.6,11699,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496955,745140.00
08/11/2019 00:15,2,0.000,ALERT,212.16,298.17,60.022,1565496904,"201051344000955","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1410491.8,1410491.8,11680,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496957,745141.00
08/11/2019 00:15,2,0.000,ALERT,212.83,297.57,60.028,1565496904,"201051344000648","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1395558.1,1395558.1,11668,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496959,745142.00
08/11/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1565496904,"201051344000645","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1401504.2,1401504.2,11676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565496961,745143.00
08/11/2019 00:15,2,0.000,ALERT,212.61,298.47,59.990,1565496904,"201051344000569","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1418959.7,1418959.7,11661,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565496962,745144.00
08/11/2019 00:15,2,0.000,ALERT,212.83,297.57,59.990,1565496904,"179051228000119","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,204626.3,204626.3,11774,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565496964,745145.00
08/11/2019 00:30,2,0.000,ALERT,212.61,299.07,60.043,1565497804,"201051344000579","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1420461.2,1420461.2,11675,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497806,745146.00
08/11/2019 00:30,2,0.000,ALERT,212.61,297.57,60.022,1565497804,"201051344001025","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1406244.1,1406244.1,11667,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497808,745147.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.47,59.990,1565497804,"201051344001093","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1387537.9,1387537.9,11704,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497809,745148.00
08/11/2019 00:30,2,0.000,ALERT,212.61,298.77,60.028,1565497804,"201051344000458","174011545737251",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1400742.6,1400742.6,11664,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497811,745149.00
08/11/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1565497804,"201051344000890","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1402833.7,1402833.7,11672,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497813,745150.00
08/11/2019 00:30,2,0.000,ALERT,212.61,298.17,60.033,1565497804,"201051344000988","174011545737251",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,1059889.1,1059889.1,11661,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497815,745151.00
08/11/2019 00:30,2,0.000,ALERT,213.51,299.37,60.033,1565497804,"201051344000582","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1379723.6,1379723.6,11662,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497817,745152.00
08/11/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1565497804,"201051344000868","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1387848.3,1387848.3,11665,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497819,745153.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.77,60.017,1565497804,"201051344000576","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1403480.2,1403480.2,11696,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497820,745154.00
08/11/2019 00:30,2,0.000,ALERT,212.61,298.17,59.980,1565497804,"201051344001158","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1381001.9,1381001.9,11660,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497822,745155.00
08/11/2019 00:30,2,0.000,ALERT,212.83,297.57,60.033,1565497804,"201051344000917","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1397099.8,1397099.8,11703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497824,745156.00
08/11/2019 00:30,2,0.000,ALERT,213.06,297.57,60.001,1565497804,"201051344000417","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1100436.9,1100436.9,11697,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497826,745157.00
08/11/2019 00:30,2,0.000,ALERT,213.29,298.47,60.022,1565497804,"201051344000685","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1402849.5,1402849.5,11679,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497828,745158.00
08/11/2019 00:30,2,0.000,ALERT,213.06,297.87,60.012,1565497804,"201051344000651","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1397692.6,1397692.6,11671,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497829,745159.00
08/11/2019 00:30,2,0.000,ALERT,212.61,299.37,60.065,1565497804,"201051344000594","174011545737251",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1407139.3,1407139.3,11671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497831,745160.00
08/11/2019 00:30,2,0.000,ALERT,212.83,298.17,60.017,1565497804,"201051344000469","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1387625.5,1387625.5,11684,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497833,745161.00
08/11/2019 00:30,2,0.000,ALERT,213.29,298.47,60.012,1565497804,"201051344000585","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1413919.5,1413919.5,11663,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497835,745162.00
08/11/2019 00:30,2,0.000,ALERT,213.29,298.47,60.017,1565497804,"201051344000853","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1410269.1,1410269.1,11678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497837,745163.00
08/11/2019 00:30,2,0.000,ALERT,213.29,298.47,59.969,1565497804,"201051344001145","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1411910.5,1411910.5,11699,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497840,745164.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.47,59.969,1565497804,"201051344000438","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1405419.4,1405419.4,11671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497842,745165.00
08/11/2019 00:30,2,0.000,ALERT,212.61,298.47,60.012,1565497804,"201051344001135","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1393369.2,1393369.2,11658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497843,745166.00
08/11/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1565497804,"201051344000983","174011545737251",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1408587.1,1408587.1,11668,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497845,745167.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.47,59.996,1565497804,"201051344001203","174011545737251",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,1401586.1,1401586.1,11686,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497847,745168.00
08/11/2019 00:30,2,0.000,ALERT,213.06,299.07,60.022,1565497804,"201051344001230","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1395625.1,1395625.1,11717,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497849,745169.00
08/11/2019 00:30,2,0.000,ALERT,212.61,298.17,60.059,1565497804,"201051344000646","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1389730.2,1389730.2,11685,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497851,745170.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.77,60.022,1565497804,"201051344000867","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1385679.8,1385679.8,11691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497852,745171.00
08/11/2019 00:30,2,0.000,ALERT,213.29,298.17,60.028,1565497804,"201051344000633","174011545737251",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,1382227.6,1382227.6,11701,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497854,745172.00
08/11/2019 00:30,2,0.000,ALERT,212.38,298.47,59.980,1565497804,"201051344000955","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1410491.8,1410491.8,11682,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497856,745173.00
08/11/2019 00:30,2,0.000,ALERT,212.83,297.87,60.022,1565497804,"201051344000648","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1395558.1,1395558.1,11670,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497858,745174.00
08/11/2019 00:30,2,0.000,ALERT,213.06,298.17,60.022,1565497804,"201051344000645","174011545737251",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1401504.2,1401504.2,11678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565497860,745175.00
08/11/2019 00:30,2,0.000,ALERT,212.61,299.07,60.028,1565497804,"201051344000569","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1418959.7,1418959.7,11663,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565497861,745176.00
08/11/2019 00:30,2,0.000,ALERT,212.83,298.17,60.017,1565497804,"179051228000119","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,204626.3,204626.3,11776,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565497863,745177.00
08/11/2019 00:45,2,0.000,ALERT,212.83,299.37,60.006,1565498704,"201051344000579","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,1420461.2,1420461.2,11677,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498706,745178.00
08/11/2019 00:45,2,0.000,ALERT,212.61,296.96,60.017,1565498704,"201051344001025","174011545737251",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,1406244.1,1406244.1,11669,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498708,745179.00
08/11/2019 00:45,2,0.000,ALERT,212.83,297.57,59.996,1565498704,"201051344001093","174011545737251",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,1387537.9,1387537.9,11706,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498710,745180.00
08/11/2019 00:45,2,0.000,ALERT,212.61,298.77,60.028,1565498704,"201051344000458","174011545737251",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11666,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498712,745181.00
08/11/2019 00:45,2,0.000,ALERT,212.61,297.87,60.006,1565498704,"201051344000890","174011545737251",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,1402833.7,1402833.7,11674,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498714,745182.00
08/11/2019 00:45,2,0.000,ALERT,212.61,298.47,60.006,1565498704,"201051344000988","174011545737251",0.00,17.30,0,294.26,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11663,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498715,745183.00
08/11/2019 00:45,2,0.000,ALERT,213.06,298.17,60.001,1565498704,"201051344000582","174011545737251",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,1379723.6,1379723.6,11664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498717,745184.00
08/11/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1565498704,"201051344000868","174011545737251",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11667,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498719,745185.00
08/11/2019 00:45,2,0.000,ALERT,213.06,298.77,60.033,1565498704,"201051344000576","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1403480.2,1403480.2,11698,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498721,745186.00
08/11/2019 00:45,2,0.000,ALERT,212.83,298.17,60.012,1565498704,"201051344001158","174011545737251",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,1381001.9,1381001.9,11662,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498723,745187.00
08/11/2019 00:45,2,0.000,ALERT,212.61,296.96,60.001,1565498704,"201051344000917","174011545737251",0.00,17.50,0,294.26,300.87,0.0,0.0,0.000,1397099.8,1397099.8,11705,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498724,745188.00
08/11/2019 00:45,2,0.000,ALERT,212.61,296.66,60.006,1565498704,"201051344000417","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1100436.9,1100436.9,11699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498726,745189.00
08/11/2019 00:45,2,0.000,ALERT,212.83,297.26,60.012,1565498704,"201051344000685","174011545737251",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,1402849.5,1402849.5,11681,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498728,745190.00
08/11/2019 00:45,2,0.000,ALERT,212.61,296.66,60.006,1565498704,"201051344000651","174011545737251",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,1397692.6,1397692.6,11673,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498730,745191.00
08/11/2019 00:45,2,0.000,ALERT,212.38,299.37,60.012,1565498704,"201051344000594","174011545737251",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,1407139.3,1407139.3,11673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498732,745192.00
08/11/2019 00:45,2,0.000,ALERT,212.61,298.77,60.017,1565498704,"201051344000469","174011545737251",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,1387625.5,1387625.5,11686,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498733,745193.00
08/11/2019 00:45,2,0.000,ALERT,212.61,297.57,60.012,1565498704,"201051344000585","174011545737251",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,1413919.5,1413919.5,11665,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498735,745194.00
08/11/2019 00:45,2,0.000,ALERT,213.29,298.47,60.001,1565498704,"201051344000853","174011545737251",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,1410269.1,1410269.1,11680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498737,745195.00
08/11/2019 00:45,2,0.000,ALERT,212.83,297.57,60.006,1565498704,"201051344001145","174011545737251",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,1411910.5,1411910.5,11701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498739,745196.00
08/11/2019 00:45,2,0.000,ALERT,212.61,297.26,60.012,1565498704,"201051344000438","174011545737251",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,1405419.4,1405419.4,11673,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498741,745197.00
08/11/2019 00:45,2,0.000,ALERT,212.16,296.96,60.001,1565498704,"201051344001135","174011545737251",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,1393369.2,1393369.2,11660,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498743,745198.00
08/11/2019 00:45,2,0.000,ALERT,212.83,298.77,60.006,1565498704,"201051344000983","174011545737251",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11670,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498745,745199.00
08/11/2019 00:45,2,0.000,ALERT,212.61,297.26,60.001,1565498704,"201051344001203","174011545737251",0.00,17.00,0,296.06,302.98,0.0,0.0,0.000,1401586.1,1401586.1,11688,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498747,745200.00
08/11/2019 00:45,2,0.000,ALERT,212.38,297.87,60.001,1565498704,"201051344001230","174011545737251",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,1395625.1,1395625.1,11719,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498749,745201.00
08/11/2019 00:45,2,0.000,ALERT,212.16,296.96,60.006,1565498704,"201051344000646","174011545737251",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,1389730.2,1389730.2,11687,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498750,745202.00
08/11/2019 00:45,2,0.000,ALERT,213.06,298.47,60.012,1565498704,"201051344000867","174011545737251",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,1385679.8,1385679.8,11693,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498752,745203.00
08/11/2019 00:45,2,0.000,ALERT,213.29,298.47,60.022,1565498704,"201051344000633","174011545737251",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11703,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498754,745204.00
08/11/2019 00:45,2,0.000,ALERT,212.16,297.57,60.012,1565498704,"201051344000955","174011545737251",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1410491.8,1410491.8,11684,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498756,745205.00
08/11/2019 00:45,2,0.000,ALERT,212.83,297.87,60.043,1565498704,"201051344000648","174011545737251",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,1395558.1,1395558.1,11672,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498758,745206.00
08/11/2019 00:45,2,0.000,ALERT,213.29,298.77,60.012,1565498704,"201051344000645","174011545737251",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565498759,745207.00
08/11/2019 00:45,2,0.000,ALERT,212.83,298.77,60.028,1565498704,"201051344000569","174011545737251",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,1418959.7,1418959.7,11665,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565498761,745208.00
08/11/2019 00:45,2,0.000,ALERT,213.06,298.47,60.017,1565498704,"179051228000119","174011545737251",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,204626.3,204626.3,11778,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565498763,745209.00
08/11/2019 01:00,2,0.000,ALERT,213.51,300.57,60.012,1565499604,"201051344000579","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1420461.2,1420461.2,11679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499606,745210.00
08/11/2019 01:00,2,0.000,ALERT,213.06,297.87,59.990,1565499604,"201051344001025","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1406244.1,1406244.1,11671,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499608,745211.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.47,60.054,1565499604,"201051344001093","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1387537.9,1387537.9,11708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499610,745212.00
08/11/2019 01:00,2,0.000,ALERT,213.51,300.27,60.017,1565499604,"201051344000458","174011545737251",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,1400742.6,1400742.6,11668,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499612,745213.00
08/11/2019 01:00,2,0.000,ALERT,213.06,299.07,60.006,1565499604,"201051344000890","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1402833.7,1402833.7,11676,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499614,745214.00
08/11/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1565499604,"201051344000988","174011545737251",0.00,17.30,0,293.96,300.87,0.0,0.0,0.000,1059889.1,1059889.1,11665,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499616,745215.00
08/11/2019 01:00,2,0.000,ALERT,213.51,299.37,60.001,1565499604,"201051344000582","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1379723.6,1379723.6,11666,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499617,745216.00
08/11/2019 01:00,2,0.000,ALERT,213.51,300.27,59.964,1565499604,"201051344000868","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1387848.3,1387848.3,11669,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499619,745217.00
08/11/2019 01:00,2,0.000,ALERT,214.19,300.57,60.006,1565499604,"201051344000576","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1403480.2,1403480.2,11700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499621,745218.00
08/11/2019 01:00,2,0.000,ALERT,213.74,299.97,60.001,1565499604,"201051344001158","174011545737251",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,1381001.9,1381001.9,11664,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499623,745219.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.17,59.996,1565499604,"201051344000917","174011545737251",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1397099.8,1397099.8,11707,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499625,745220.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.17,60.001,1565499604,"201051344000417","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1100436.9,1100436.9,11701,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499626,745221.00
08/11/2019 01:00,2,0.000,ALERT,213.51,298.77,60.006,1565499604,"201051344000685","174011545737251",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1402849.5,1402849.5,11683,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499628,745222.00
08/11/2019 01:00,2,0.000,ALERT,213.51,297.87,59.996,1565499604,"201051344000651","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1397692.6,1397692.6,11675,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499630,745223.00
08/11/2019 01:00,2,0.000,ALERT,213.51,300.57,60.001,1565499604,"201051344000594","174011545737251",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,1407139.3,1407139.3,11675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499632,745224.00
08/11/2019 01:00,2,0.000,ALERT,213.74,299.67,59.985,1565499604,"201051344000469","174011545737251",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1387625.5,1387625.5,11688,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499634,745225.00
