ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 01:00,2,0.000,ALERT,213.51,298.77,60.006,1565499604,"201051344000585","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1413919.5,1413919.5,11667,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499636,745226.00
08/11/2019 01:00,2,0.000,ALERT,214.19,299.67,60.006,1565499604,"201051344000853","174011545737251",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,1410269.1,1410269.1,11682,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499638,745227.00
08/11/2019 01:00,2,0.000,ALERT,213.51,298.77,59.990,1565499604,"201051344001145","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1411910.5,1411910.5,11703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499640,745228.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.47,60.006,1565499604,"201051344000438","174011545737251",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,1405419.4,1405419.4,11675,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499641,745229.00
08/11/2019 01:00,2,0.000,ALERT,213.06,298.47,60.012,1565499604,"201051344001135","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1393369.2,1393369.2,11662,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499643,745230.00
08/11/2019 01:00,2,0.000,ALERT,213.74,300.27,60.006,1565499604,"201051344000983","174011545737251",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,1408587.1,1408587.1,11672,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499645,745231.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.47,60.001,1565499604,"201051344001203","174011545737251",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,1401586.1,1401586.1,11690,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499647,745232.00
08/11/2019 01:00,2,0.000,ALERT,213.29,298.77,60.006,1565499604,"201051344001230","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1395625.1,1395625.1,11721,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499649,745233.00
08/11/2019 01:00,2,0.000,ALERT,212.83,298.17,60.012,1565499604,"201051344000646","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1389730.2,1389730.2,11689,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499651,745234.00
08/11/2019 01:00,2,0.000,ALERT,213.96,299.97,60.017,1565499604,"201051344000867","174011545737251",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,1385679.8,1385679.8,11695,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499652,745235.00
08/11/2019 01:00,2,0.000,ALERT,214.19,299.37,60.006,1565499604,"201051344000633","174011545737251",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,1382227.6,1382227.6,11705,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499654,745236.00
08/11/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1565499604,"201051344000955","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1410491.8,1410491.8,11686,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499656,745237.00
08/11/2019 01:00,2,0.000,ALERT,213.96,299.37,60.006,1565499604,"201051344000648","174011545737251",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,1395558.1,1395558.1,11674,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499658,745238.00
08/11/2019 01:00,2,0.000,ALERT,214.19,299.67,60.017,1565499604,"201051344000645","174011545737251",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1401504.2,1401504.2,11682,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565499660,745239.00
08/11/2019 01:00,2,0.000,ALERT,213.74,300.27,60.017,1565499604,"201051344000569","174011545737251",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,1418959.7,1418959.7,11667,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565499661,745240.00
08/11/2019 01:00,2,0.000,ALERT,213.96,299.37,60.012,1565499604,"179051228000119","174011545737251",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,204626.3,204626.3,11780,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565499663,745241.00
08/11/2019 01:15,2,0.000,ALERT,213.74,300.57,60.001,1565500504,"201051344000579","174011545737251",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1420461.2,1420461.2,11681,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500506,745242.00
08/11/2019 01:15,2,0.000,ALERT,213.29,297.87,59.996,1565500504,"201051344001025","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1406244.1,1406244.1,11673,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500508,745243.00
08/11/2019 01:15,2,0.000,ALERT,213.51,298.47,60.033,1565500504,"201051344001093","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1387537.9,1387537.9,11710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500510,745244.00
08/11/2019 01:15,2,0.000,ALERT,213.74,300.27,60.006,1565500504,"201051344000458","174011545737251",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1400742.6,1400742.6,11670,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500512,745245.00
08/11/2019 01:15,2,0.000,ALERT,213.29,298.77,60.001,1565500504,"201051344000890","174011545737251",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1402833.7,1402833.7,11678,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500513,745246.00
08/11/2019 01:15,2,0.000,ALERT,213.74,300.27,59.996,1565500504,"201051344000988","174011545737251",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,1059889.1,1059889.1,11667,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500515,745247.00
08/11/2019 01:15,2,0.000,ALERT,213.74,299.37,60.006,1565500504,"201051344000582","174011545737251",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,1379723.6,1379723.6,11668,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500517,745248.00
08/11/2019 01:15,2,0.000,ALERT,213.74,300.87,59.964,1565500504,"201051344000868","174011545737251",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1387848.3,1387848.3,11671,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500519,745249.00
08/11/2019 01:15,2,0.000,ALERT,214.41,300.57,60.001,1565500504,"201051344000576","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1403480.2,1403480.2,11702,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500521,745250.00
08/11/2019 01:15,2,0.000,ALERT,213.96,300.27,60.006,1565500504,"201051344001158","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1381001.9,1381001.9,11666,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500522,745251.00
08/11/2019 01:15,2,0.000,ALERT,213.74,298.17,60.001,1565500504,"201051344000917","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1397099.8,1397099.8,11709,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500524,745252.00
08/11/2019 01:15,2,0.000,ALERT,213.51,297.87,59.980,1565500504,"201051344000417","174011545737251",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,1100436.9,1100436.9,11703,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500526,745253.00
08/11/2019 01:15,2,0.000,ALERT,213.74,298.47,60.049,1565500504,"201051344000685","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1402849.5,1402849.5,11685,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500528,745254.00
08/11/2019 01:15,2,0.000,ALERT,213.74,297.87,60.001,1565500504,"201051344000651","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1397692.6,1397692.6,11677,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500530,745255.00
08/11/2019 01:15,2,0.000,ALERT,213.74,301.17,60.006,1565500504,"201051344000594","174011545737251",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1407139.3,1407139.3,11677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500531,745256.00
08/11/2019 01:15,2,0.000,ALERT,213.96,299.97,60.001,1565500504,"201051344000469","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1387625.5,1387625.5,11690,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500533,745257.00
08/11/2019 01:15,2,0.000,ALERT,213.74,298.77,60.006,1565500504,"201051344000585","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1413919.5,1413919.5,11669,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500535,745258.00
08/11/2019 01:15,2,0.000,ALERT,214.41,299.97,59.996,1565500504,"201051344000853","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1410269.1,1410269.1,11684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500537,745259.00
08/11/2019 01:15,2,0.000,ALERT,213.96,299.07,60.001,1565500504,"201051344001145","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1411910.5,1411910.5,11705,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500539,745260.00
08/11/2019 01:15,2,0.000,ALERT,213.51,298.77,59.996,1565500504,"201051344000438","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1405419.4,1405419.4,11677,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500541,745261.00
08/11/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1565500504,"201051344001135","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1393369.2,1393369.2,11664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500543,745262.00
08/11/2019 01:15,2,0.000,ALERT,214.19,300.87,60.001,1565500504,"201051344000983","174011545737251",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1408587.1,1408587.1,11674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500545,745263.00
08/11/2019 01:15,2,0.000,ALERT,213.74,298.47,60.012,1565500504,"201051344001203","174011545737251",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,1401586.1,1401586.1,11692,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500547,745264.00
08/11/2019 01:15,2,0.000,ALERT,213.51,299.07,59.990,1565500504,"201051344001230","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1395625.1,1395625.1,11723,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500548,745265.00
08/11/2019 01:15,2,0.000,ALERT,213.06,298.17,60.012,1565500504,"201051344000646","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1389730.2,1389730.2,11691,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500550,745266.00
08/11/2019 01:15,2,0.000,ALERT,214.19,300.27,59.996,1565500504,"201051344000867","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1385679.8,1385679.8,11697,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565500552,745267.00
08/11/2019 01:15,2,0.000,ALERT,214.41,299.97,60.001,1565500504,"201051344000633","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1382227.6,1382227.6,11707,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500554,745268.00
08/11/2019 01:15,2,0.000,ALERT,213.06,298.77,60.017,1565500504,"201051344000955","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1410491.8,1410491.8,11688,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500556,745269.00
08/11/2019 01:15,2,0.000,ALERT,214.19,299.67,60.006,1565500504,"201051344000648","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11676,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500557,745270.00
08/11/2019 01:15,2,0.000,ALERT,214.41,300.27,60.006,1565500504,"201051344000645","174011545737251",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,1401504.2,1401504.2,11684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500559,745271.00
08/11/2019 01:15,2,0.000,ALERT,213.96,300.87,60.006,1565500504,"201051344000569","174011545737251",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1418959.7,1418959.7,11669,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565500561,745272.00
08/11/2019 01:15,2,0.000,ALERT,214.19,299.67,60.006,1565500504,"179051228000119","174011545737251",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,204626.3,204626.3,11782,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565500563,745273.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.87,60.028,1565501404,"201051344000579","174011545737251",0.00,16.70,0,298.77,305.38,0.0,0.0,0.000,1420461.2,1420461.2,11683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501407,745274.00
08/11/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1565501404,"201051344001025","174011545737251",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,1406244.1,1406244.1,11675,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501409,745275.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.67,60.043,1565501404,"201051344001093","174011545737251",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,1387537.9,1387537.9,11712,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501410,745276.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.57,60.022,1565501404,"201051344000458","174011545737251",0.00,17.00,0,298.17,305.38,0.0,0.0,0.000,1400742.6,1400742.6,11672,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501412,745277.00
08/11/2019 01:30,2,0.000,ALERT,213.29,299.97,60.049,1565501404,"201051344000890","174011545737251",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,1402833.7,1402833.7,11680,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501414,745278.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.57,60.028,1565501404,"201051344000988","174011545737251",0.00,16.70,0,295.76,304.48,0.0,0.0,0.000,1059889.1,1059889.1,11669,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501416,745279.00
08/11/2019 01:30,2,0.000,ALERT,213.74,300.57,60.033,1565501404,"201051344000582","174011545737251",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,1379723.6,1379723.6,11670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501418,745280.00
08/11/2019 01:30,2,0.000,ALERT,213.29,301.17,60.033,1565501404,"201051344000868","174011545737251",0.00,16.30,0,299.07,305.38,0.0,0.0,0.000,1387848.3,1387848.3,11673,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501420,745281.00
08/11/2019 01:30,2,0.000,ALERT,213.74,300.87,60.028,1565501404,"201051344000576","174011545737251",0.00,16.00,0,298.17,304.78,0.0,0.0,0.000,1403480.2,1403480.2,11704,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501422,745282.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.57,60.028,1565501404,"201051344001158","174011545737251",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,1381001.9,1381001.9,11668,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501423,745283.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.37,60.038,1565501404,"201051344000917","174011545737251",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,1397099.8,1397099.8,11711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501425,745284.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.37,60.022,1565501404,"201051344000417","174011545737251",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,1100436.9,1100436.9,11705,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501427,745285.00
08/11/2019 01:30,2,0.000,ALERT,213.74,299.67,60.012,1565501404,"201051344000685","174011545737251",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,1402849.5,1402849.5,11687,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501429,745286.00
08/11/2019 01:30,2,0.000,ALERT,213.29,298.77,60.033,1565501404,"201051344000651","174011545737251",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,1397692.6,1397692.6,11679,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501431,745287.00
08/11/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1565501404,"201051344000594","174011545737251",0.00,16.30,0,298.17,305.38,0.0,0.0,0.000,1407139.3,1407139.3,11679,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501433,745288.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.97,60.022,1565501404,"201051344000469","174011545737251",0.00,15.80,0,297.26,304.48,0.0,0.0,0.000,1387625.5,1387625.5,11692,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501434,745289.00
08/11/2019 01:30,2,0.000,ALERT,213.29,299.67,60.022,1565501404,"201051344000585","174011545737251",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,1413919.5,1413919.5,11671,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501437,745290.00
08/11/2019 01:30,2,0.000,ALERT,213.74,300.27,60.017,1565501404,"201051344000853","174011545737251",0.00,16.00,0,298.47,305.08,0.0,0.0,0.000,1410269.1,1410269.1,11686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501439,745291.00
08/11/2019 01:30,2,0.000,ALERT,213.74,299.97,60.017,1565501404,"201051344001145","174011545737251",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,1411910.5,1411910.5,11707,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501440,745292.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.37,60.028,1565501404,"201051344000438","174011545737251",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,1405419.4,1405419.4,11679,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501442,745293.00
08/11/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1565501404,"201051344001135","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1393369.2,1393369.2,11666,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501444,745294.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.57,60.017,1565501404,"201051344000983","174011545737251",0.00,16.30,0,298.77,305.38,0.0,0.0,0.000,1408587.1,1408587.1,11676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501446,745295.00
08/11/2019 01:30,2,0.000,ALERT,213.51,299.07,60.017,1565501404,"201051344001203","174011545737251",0.00,16.00,0,296.06,303.58,0.0,0.0,0.000,1401586.1,1401586.1,11694,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501448,745296.00
08/11/2019 01:30,2,0.000,ALERT,213.29,299.67,60.022,1565501404,"201051344001230","174011545737251",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,1395625.1,1395625.1,11725,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501450,745297.00
08/11/2019 01:30,2,0.000,ALERT,212.83,299.07,60.017,1565501404,"201051344000646","174011545737251",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,1389730.2,1389730.2,11693,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501451,745298.00
08/11/2019 01:30,2,0.000,ALERT,213.74,300.27,60.022,1565501404,"201051344000867","174011545737251",0.00,17.00,0,298.17,305.38,0.0,0.0,0.000,1385679.8,1385679.8,11699,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501453,745299.00
08/11/2019 01:30,2,0.000,ALERT,213.96,299.97,60.022,1565501404,"201051344000633","174011545737251",0.00,16.00,0,296.66,304.18,0.0,0.0,0.000,1382227.6,1382227.6,11709,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501455,745300.00
08/11/2019 01:30,2,0.000,ALERT,213.06,299.67,60.065,1565501404,"201051344000955","174011545737251",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,1410491.8,1410491.8,11690,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501457,745301.00
08/11/2019 01:30,2,0.000,ALERT,213.74,299.67,60.022,1565501404,"201051344000648","174011545737251",0.00,15.80,0,297.87,304.78,0.0,0.0,0.000,1395558.1,1395558.1,11678,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501459,745302.00
08/11/2019 01:30,2,0.000,ALERT,213.96,300.27,60.022,1565501404,"201051344000645","174011545737251",0.00,16.70,0,298.17,304.78,0.0,0.0,0.000,1401504.2,1401504.2,11686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565501461,745303.00
08/11/2019 01:30,2,0.000,ALERT,213.29,300.87,60.033,1565501404,"201051344000569","174011545737251",0.00,16.30,0,299.07,305.68,0.0,0.0,0.000,1418959.7,1418959.7,11671,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565501462,745304.00
08/11/2019 01:30,2,0.000,ALERT,213.74,299.97,60.028,1565501404,"179051228000119","174011545737251",0.00,17.80,0,296.96,304.18,0.0,0.0,0.000,204626.3,204626.3,11784,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565501464,745305.00
08/11/2019 01:45,2,0.000,ALERT,213.74,301.77,59.996,1565502304,"201051344000579","174011545737251",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1420461.2,1420461.2,11685,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502306,745306.00
08/11/2019 01:45,2,0.000,ALERT,213.74,299.67,60.006,1565502304,"201051344001025","174011545737251",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1406244.1,1406244.1,11677,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502308,745307.00
08/11/2019 01:45,2,0.000,ALERT,213.74,300.27,60.059,1565502304,"201051344001093","174011545737251",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1387537.9,1387537.9,11714,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502310,745308.00
08/11/2019 01:45,2,0.000,ALERT,213.74,301.17,60.012,1565502304,"201051344000458","174011545737251",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,1400742.6,1400742.6,11674,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502312,745309.00
08/11/2019 01:45,2,0.000,ALERT,213.51,300.57,60.033,1565502304,"201051344000890","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1402833.7,1402833.7,11682,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502314,745310.00
08/11/2019 01:45,2,0.000,ALERT,213.74,301.17,60.028,1565502304,"201051344000988","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1059889.1,1059889.1,11671,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502315,745311.00
08/11/2019 01:45,2,0.000,ALERT,214.19,301.17,60.028,1565502304,"201051344000582","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1379723.6,1379723.6,11672,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502317,745312.00
08/11/2019 01:45,2,0.000,ALERT,213.96,302.07,60.033,1565502304,"201051344000868","174011545737251",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,1387848.3,1387848.3,11675,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502319,745313.00
08/11/2019 01:45,2,0.000,ALERT,214.19,301.47,60.028,1565502304,"201051344000576","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1403480.2,1403480.2,11706,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502321,745314.00
08/11/2019 01:45,2,0.000,ALERT,213.74,301.17,60.033,1565502304,"201051344001158","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1381001.9,1381001.9,11670,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502323,745315.00
08/11/2019 01:45,2,0.000,ALERT,213.51,299.37,60.017,1565502304,"201051344000917","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1397099.8,1397099.8,11713,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502325,745316.00
08/11/2019 01:45,2,0.000,ALERT,213.74,299.37,60.033,1565502304,"201051344000417","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1100436.9,1100436.9,11707,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502326,745317.00
08/11/2019 01:45,2,0.000,ALERT,213.96,300.27,60.022,1565502304,"201051344000685","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1402849.5,1402849.5,11689,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502328,745318.00
08/11/2019 01:45,2,0.000,ALERT,213.74,299.67,60.065,1565502304,"201051344000651","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1397692.6,1397692.6,11681,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502330,745319.00
08/11/2019 01:45,2,0.000,ALERT,213.74,302.07,60.043,1565502304,"201051344000594","174011545737251",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,1407139.3,1407139.3,11681,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502332,745320.00
08/11/2019 01:45,2,0.000,ALERT,213.96,301.47,60.028,1565502304,"201051344000469","174011545737251",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,1387625.5,1387625.5,11694,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502334,745321.00
08/11/2019 01:45,2,0.000,ALERT,213.96,300.27,60.028,1565502304,"201051344000585","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1413919.5,1413919.5,11673,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502336,745322.00
08/11/2019 01:45,2,0.000,ALERT,214.41,301.17,60.033,1565502304,"201051344000853","174011545737251",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1410269.1,1410269.1,11688,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502338,745323.00
08/11/2019 01:45,2,0.000,ALERT,213.96,300.57,60.022,1565502304,"201051344001145","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1411910.5,1411910.5,11709,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502340,745324.00
08/11/2019 01:45,2,0.000,ALERT,213.74,299.67,60.070,1565502304,"201051344000438","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1405419.4,1405419.4,11681,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502342,745325.00
08/11/2019 01:45,2,0.000,ALERT,213.29,299.67,60.033,1565502304,"201051344001135","174011545737251",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1393369.2,1393369.2,11668,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502343,745326.00
08/11/2019 01:45,2,0.000,ALERT,213.74,301.17,60.022,1565502304,"201051344000983","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1408587.1,1408587.1,11678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502345,745327.00
08/11/2019 01:45,2,0.000,ALERT,213.74,299.67,60.017,1565502304,"201051344001203","174011545737251",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,1401586.1,1401586.1,11696,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502347,745328.00
08/11/2019 01:45,2,0.000,ALERT,213.74,300.27,60.017,1565502304,"201051344001230","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1395625.1,1395625.1,11727,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502349,745329.00
08/11/2019 01:45,2,0.000,ALERT,213.29,299.67,60.043,1565502304,"201051344000646","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1389730.2,1389730.2,11695,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502351,745330.00
08/11/2019 01:45,2,0.000,ALERT,214.19,301.17,60.059,1565502304,"201051344000867","174011545737251",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,1385679.8,1385679.8,11701,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502352,745331.00
08/11/2019 01:45,2,0.000,ALERT,214.41,300.87,60.043,1565502304,"201051344000633","174011545737251",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,1382227.6,1382227.6,11711,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502354,745332.00
08/11/2019 01:45,2,0.000,ALERT,213.29,299.97,60.028,1565502304,"201051344000955","174011545737251",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1410491.8,1410491.8,11692,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502356,745333.00
08/11/2019 01:45,2,0.000,ALERT,214.19,300.57,60.033,1565502304,"201051344000648","174011545737251",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,1395558.1,1395558.1,11680,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502358,745334.00
08/11/2019 01:45,2,0.000,ALERT,214.41,301.17,60.022,1565502304,"201051344000645","174011545737251",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1401504.2,1401504.2,11688,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565502360,745335.00
08/11/2019 01:45,2,0.000,ALERT,213.96,301.77,60.022,1565502304,"201051344000569","174011545737251",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,1418959.7,1418959.7,11673,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565502361,745336.00
08/11/2019 01:45,2,0.000,ALERT,214.19,300.57,59.975,1565502304,"179051228000119","174011545737251",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,204626.3,204626.3,11786,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565502363,745337.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.57,60.006,1565503204,"201051344000579","174011545737251",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,1420461.2,1420461.2,11687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503206,745338.00
08/11/2019 02:00,2,0.000,ALERT,213.51,299.37,60.001,1565503204,"201051344001025","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1406244.1,1406244.1,11679,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503208,745339.00
08/11/2019 02:00,2,0.000,ALERT,213.74,299.97,60.001,1565503204,"201051344001093","174011545737251",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1387537.9,1387537.9,11716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503210,745340.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.27,59.975,1565503204,"201051344000458","174011545737251",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,1400742.6,1400742.6,11676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503212,745341.00
08/11/2019 02:00,2,0.000,ALERT,213.74,300.87,60.017,1565503204,"201051344000890","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1402833.7,1402833.7,11684,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503214,745342.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.27,59.948,1565503204,"201051344000988","174011545737251",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,1059889.1,1059889.1,11673,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503215,745343.00
08/11/2019 02:00,2,0.000,ALERT,213.96,300.87,59.953,1565503204,"201051344000582","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1379723.6,1379723.6,11674,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503217,745344.00
08/11/2019 02:00,2,0.000,ALERT,212.83,299.97,59.969,1565503204,"201051344000868","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1387848.3,1387848.3,11677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503219,745345.00
08/11/2019 02:00,2,0.000,ALERT,213.51,300.27,59.990,1565503204,"201051344000576","174011545737251",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1403480.2,1403480.2,11708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503221,745346.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.27,59.996,1565503204,"201051344001158","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1381001.9,1381001.9,11672,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503223,745347.00
08/11/2019 02:00,2,0.000,ALERT,213.74,299.97,59.975,1565503204,"201051344000917","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1397099.8,1397099.8,11715,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503225,745348.00
08/11/2019 02:00,2,0.000,ALERT,213.96,299.97,59.990,1565503204,"201051344000417","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1100436.9,1100436.9,11709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503226,745349.00
08/11/2019 02:00,2,0.000,ALERT,213.96,300.27,59.985,1565503204,"201051344000685","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1402849.5,1402849.5,11691,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503228,745350.00
08/11/2019 02:00,2,0.000,ALERT,213.74,299.67,59.996,1565503204,"201051344000651","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1397692.6,1397692.6,11683,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503230,745351.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.57,59.980,1565503204,"201051344000594","174011545737251",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,1407139.3,1407139.3,11683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503232,745352.00
08/11/2019 02:00,2,0.000,ALERT,213.06,299.37,60.033,1565503204,"201051344000469","174011545737251",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,1387625.5,1387625.5,11696,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503234,745353.00
08/11/2019 02:00,2,0.000,ALERT,213.96,299.97,59.953,1565503204,"201051344000585","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1413919.5,1413919.5,11675,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503235,745354.00
08/11/2019 02:00,2,0.000,ALERT,213.74,300.27,60.001,1565503204,"201051344000853","174011545737251",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,1410269.1,1410269.1,11690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503237,745355.00
08/11/2019 02:00,2,0.000,ALERT,213.96,300.57,59.959,1565503204,"201051344001145","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1411910.5,1411910.5,11711,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503239,745356.00
08/11/2019 02:00,2,0.000,ALERT,213.74,300.57,59.996,1565503204,"201051344000438","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1405419.4,1405419.4,11683,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503241,745357.00
08/11/2019 02:00,2,0.000,ALERT,213.29,300.27,60.006,1565503204,"201051344001135","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1393369.2,1393369.2,11670,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503243,745358.00
08/11/2019 02:00,2,0.000,ALERT,213.06,300.57,59.985,1565503204,"201051344000983","174011545737251",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,1408587.1,1408587.1,11680,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503245,745359.00
08/11/2019 02:00,2,0.000,ALERT,213.74,300.27,60.006,1565503204,"201051344001203","174011545737251",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,1401586.1,1401586.1,11698,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503247,745360.00
08/11/2019 02:00,2,0.000,ALERT,213.51,300.87,60.033,1565503204,"201051344001230","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1395625.1,1395625.1,11729,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503249,745361.00
08/11/2019 02:00,2,0.000,ALERT,213.29,299.97,60.006,1565503204,"201051344000646","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1389730.2,1389730.2,11697,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503251,745362.00
08/11/2019 02:00,2,0.000,ALERT,213.51,299.97,60.028,1565503204,"201051344000867","174011545737251",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,1385679.8,1385679.8,11703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503252,745363.00
08/11/2019 02:00,2,0.000,ALERT,213.74,299.67,60.006,1565503204,"201051344000633","174011545737251",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,1382227.6,1382227.6,11713,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503254,745364.00
08/11/2019 02:00,2,0.000,ALERT,213.06,299.97,60.001,1565503204,"201051344000955","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1410491.8,1410491.8,11694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503256,745365.00
08/11/2019 02:00,2,0.000,ALERT,213.29,299.67,60.012,1565503204,"201051344000648","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1395558.1,1395558.1,11682,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503258,745366.00
08/11/2019 02:00,2,0.000,ALERT,213.51,300.27,60.033,1565503204,"201051344000645","174011545737251",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,1401504.2,1401504.2,11690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565503260,745367.00
08/11/2019 02:00,2,0.000,ALERT,213.29,300.57,60.017,1565503204,"201051344000569","174011545737251",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,1418959.7,1418959.7,11675,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565503261,745368.00
08/11/2019 02:00,2,0.000,ALERT,213.51,299.37,60.012,1565503204,"179051228000119","174011545737251",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,204626.3,204626.3,11788,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565503263,745369.00
