ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 02:15,2,0.000,ALERT,213.29,301.17,60.038,1565504104,"201051344000579","174011545737251",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1420461.2,1420461.2,11689,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504106,745370.00
08/11/2019 02:15,2,0.000,ALERT,212.83,298.47,60.017,1565504104,"201051344001025","174011545737251",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,1406244.1,1406244.1,11681,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504108,745371.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.07,60.012,1565504104,"201051344001093","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1387537.9,1387537.9,11718,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504110,745372.00
08/11/2019 02:15,2,0.000,ALERT,213.06,300.57,60.017,1565504104,"201051344000458","174011545737251",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,1400742.6,1400742.6,11678,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504112,745373.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.67,60.065,1565504104,"201051344000890","174011545737251",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1402833.7,1402833.7,11686,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504114,745374.00
08/11/2019 02:15,2,0.000,ALERT,213.29,300.27,60.022,1565504104,"201051344000988","174011545737251",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,1059889.1,1059889.1,11675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565504115,745375.00
08/11/2019 02:15,2,0.000,ALERT,213.51,299.97,60.017,1565504104,"201051344000582","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1379723.6,1379723.6,11676,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504117,745376.00
08/11/2019 02:15,2,0.000,ALERT,213.06,300.87,60.001,1565504104,"201051344000868","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1387848.3,1387848.3,11679,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504119,745377.00
08/11/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1565504104,"201051344000576","174011545737251",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1403480.2,1403480.2,11710,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504121,745378.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.97,60.017,1565504104,"201051344001158","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1381001.9,1381001.9,11674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504123,745379.00
08/11/2019 02:15,2,0.000,ALERT,213.06,298.47,60.001,1565504104,"201051344000917","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,1397099.8,1397099.8,11717,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504124,745380.00
08/11/2019 02:15,2,0.000,ALERT,213.06,298.47,59.985,1565504104,"201051344000417","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1100436.9,1100436.9,11711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565504126,745381.00
08/11/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1565504104,"201051344000685","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1402849.5,1402849.5,11693,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565504128,745382.00
08/11/2019 02:15,2,0.000,ALERT,213.06,298.47,59.975,1565504104,"201051344000651","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1397692.6,1397692.6,11685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504130,745383.00
08/11/2019 02:15,2,0.000,ALERT,212.83,301.17,60.049,1565504104,"201051344000594","174011545737251",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,1407139.3,1407139.3,11685,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504132,745384.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.97,60.006,1565504104,"201051344000469","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1387625.5,1387625.5,11698,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504134,745385.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1565504104,"201051344000585","174011545737251",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1413919.5,1413919.5,11677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504135,745386.00
08/11/2019 02:15,2,0.000,ALERT,213.74,299.97,60.012,1565504104,"201051344000853","174011545737251",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1410269.1,1410269.1,11692,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504138,745387.00
08/11/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1565504104,"201051344001145","174011545737251",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,1411910.5,1411910.5,11713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504140,745388.00
08/11/2019 02:15,2,0.000,ALERT,213.29,299.37,60.001,1565504104,"201051344000438","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1405419.4,1405419.4,11685,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504141,745389.00
08/11/2019 02:15,2,0.000,ALERT,212.83,299.07,60.043,1565504104,"201051344001135","174011545737251",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1393369.2,1393369.2,11672,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565504143,745390.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.97,60.006,1565504104,"201051344000983","174011545737251",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,1408587.1,1408587.1,11682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504145,745391.00
08/11/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1565504104,"201051344001203","174011545737251",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,1401586.1,1401586.1,11700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504147,745392.00
08/11/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1565504104,"201051344001230","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1395625.1,1395625.1,11731,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504149,745393.00
08/11/2019 02:15,2,0.000,ALERT,212.61,298.77,60.028,1565504104,"201051344000646","174011545737251",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1389730.2,1389730.2,11699,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504150,745394.00
08/11/2019 02:15,2,0.000,ALERT,213.51,299.97,60.001,1565504104,"201051344000867","174011545737251",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1385679.8,1385679.8,11705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504152,745395.00
08/11/2019 02:15,2,0.000,ALERT,213.74,299.97,59.953,1565504104,"201051344000633","174011545737251",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,1382227.6,1382227.6,11715,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504154,745396.00
08/11/2019 02:15,2,0.000,ALERT,212.61,299.37,59.985,1565504104,"201051344000955","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1410491.8,1410491.8,11696,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504156,745397.00
08/11/2019 02:15,2,0.000,ALERT,213.29,299.67,60.006,1565504104,"201051344000648","174011545737251",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11684,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565504158,745398.00
08/11/2019 02:15,2,0.000,ALERT,213.74,300.27,60.001,1565504104,"201051344000645","174011545737251",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1401504.2,1401504.2,11692,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504159,745399.00
08/11/2019 02:15,2,0.000,ALERT,213.29,300.87,60.001,1565504104,"201051344000569","174011545737251",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,1418959.7,1418959.7,11677,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565504161,745400.00
08/11/2019 02:15,2,0.000,ALERT,213.51,299.67,59.964,1565504104,"179051228000119","174011545737251",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,204626.3,204626.3,11790,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565504163,745401.00
08/11/2019 02:30,2,0.000,ALERT,213.29,301.17,60.017,1565505004,"201051344000579","174011545737251",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505006,745402.00
08/11/2019 02:30,2,0.000,ALERT,213.06,299.07,60.017,1565505004,"201051344001025","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1406244.1,1406244.1,11683,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505007,745403.00
08/11/2019 02:30,2,0.000,ALERT,213.06,299.37,60.043,1565505004,"201051344001093","174011545737251",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1387537.9,1387537.9,11720,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505009,745404.00
08/11/2019 02:30,2,0.000,ALERT,213.06,300.87,60.006,1565505004,"201051344000458","174011545737251",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505011,745405.00
08/11/2019 02:30,2,0.000,ALERT,213.06,299.37,59.990,1565505004,"201051344000890","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11688,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505013,745406.00
08/11/2019 02:30,2,0.000,ALERT,212.83,300.27,60.017,1565505004,"201051344000988","174011545737251",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11677,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505015,745407.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.97,60.012,1565505004,"201051344000582","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11678,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505017,745408.00
08/11/2019 02:30,2,0.000,ALERT,212.83,300.87,60.022,1565505004,"201051344000868","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11681,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505018,745409.00
08/11/2019 02:30,2,0.000,ALERT,213.29,300.87,60.012,1565505004,"201051344000576","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11712,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505020,745410.00
08/11/2019 02:30,2,0.000,ALERT,213.06,300.27,60.006,1565505004,"201051344001158","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11676,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505022,745411.00
08/11/2019 02:30,2,0.000,ALERT,213.06,298.17,60.022,1565505004,"201051344000917","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11719,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505024,745412.00
08/11/2019 02:30,2,0.000,ALERT,213.29,298.47,60.017,1565505004,"201051344000417","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11713,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505026,745413.00
08/11/2019 02:30,2,0.000,ALERT,213.29,298.77,59.980,1565505004,"201051344000685","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11695,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505027,745414.00
08/11/2019 02:30,2,0.000,ALERT,213.29,298.17,60.012,1565505004,"201051344000651","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1397692.6,1397692.6,11687,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505029,745415.00
08/11/2019 02:30,2,0.000,ALERT,212.83,300.57,60.017,1565505004,"201051344000594","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11687,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505031,745416.00
08/11/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1565505004,"201051344000469","174011545737251",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,1387625.5,1387625.5,11700,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505033,745417.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.07,60.043,1565505004,"201051344000585","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505035,745418.00
08/11/2019 02:30,2,0.000,ALERT,213.74,300.27,59.990,1565505004,"201051344000853","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505037,745419.00
08/11/2019 02:30,2,0.000,ALERT,213.51,299.37,59.996,1565505004,"201051344001145","174011545737251",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1411910.5,1411910.5,11715,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505039,745420.00
08/11/2019 02:30,2,0.000,ALERT,213.51,299.07,59.980,1565505004,"201051344000438","174011545737251",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505041,745421.00
08/11/2019 02:30,2,0.000,ALERT,213.06,299.07,60.012,1565505004,"201051344001135","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11674,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505043,745422.00
08/11/2019 02:30,2,0.000,ALERT,213.29,300.87,59.990,1565505004,"201051344000983","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11684,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505045,745423.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.07,60.017,1565505004,"201051344001203","174011545737251",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,1401586.1,1401586.1,11702,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505046,745424.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.67,60.033,1565505004,"201051344001230","174011545737251",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11733,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505048,745425.00
08/11/2019 02:30,2,0.000,ALERT,212.61,298.77,60.028,1565505004,"201051344000646","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11701,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505050,745426.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.97,60.017,1565505004,"201051344000867","174011545737251",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505052,745427.00
08/11/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1565505004,"201051344000633","174011545737251",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11717,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505054,745428.00
08/11/2019 02:30,2,0.000,ALERT,212.83,299.07,60.022,1565505004,"201051344000955","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1410491.8,1410491.8,11698,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505056,745429.00
08/11/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1565505004,"201051344000648","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11686,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505057,745430.00
08/11/2019 02:30,2,0.000,ALERT,213.51,300.27,60.022,1565505004,"201051344000645","174011545737251",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505059,745431.00
08/11/2019 02:30,2,0.000,ALERT,213.29,300.87,60.033,1565505004,"201051344000569","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11679,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505061,745432.00
08/11/2019 02:30,2,0.000,ALERT,213.51,299.97,60.054,1565505004,"179051228000119","174011545737251",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,204626.3,204626.3,11792,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565505063,745433.00
08/11/2019 02:45,2,0.000,ALERT,213.29,301.17,60.033,1565505904,"201051344000579","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11693,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505906,745434.00
08/11/2019 02:45,2,0.000,ALERT,213.29,298.77,60.070,1565505904,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11685,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505908,745435.00
08/11/2019 02:45,2,0.000,ALERT,213.29,299.07,60.012,1565505904,"201051344001093","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1387537.9,1387537.9,11722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505909,745436.00
08/11/2019 02:45,2,0.000,ALERT,207.86,293.06,60.054,1565505904,"201051344000458","174011545737251",0.00,17.00,0,287.05,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11682,0,0,0,L,1122011218,1,118.62,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505911,745437.00
08/11/2019 02:45,2,0.000,ALERT,211.93,298.17,60.038,1565505904,"201051344000890","174011545737251",0.00,16.00,0,287.05,302.07,0.0,0.0,0.000,1402833.7,1402833.7,11690,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505913,745438.00
08/11/2019 02:45,2,0.000,ALERT,211.93,298.77,60.033,1565505904,"201051344000988","174011545737251",0.00,16.30,0,284.94,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11679,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505915,745439.00
08/11/2019 02:45,2,0.000,ALERT,212.61,299.07,60.033,1565505904,"201051344000582","174011545737251",0.00,15.50,0,287.35,301.77,0.0,0.0,0.000,1379723.6,1379723.6,11680,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505917,745440.00
08/11/2019 02:45,2,0.000,ALERT,212.16,299.67,60.012,1565505904,"201051344000868","174011545737251",0.00,16.30,0,287.95,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11683,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505919,745441.00
08/11/2019 02:45,2,0.000,ALERT,212.83,299.67,60.043,1565505904,"201051344000576","174011545737251",0.00,16.30,0,287.05,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505920,745442.00
08/11/2019 02:45,2,0.000,ALERT,212.38,299.07,60.028,1565505904,"201051344001158","174011545737251",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11678,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505922,745443.00
08/11/2019 02:45,2,0.000,ALERT,212.38,297.57,60.033,1565505904,"201051344000917","174011545737251",0.00,16.30,0,285.24,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505924,745444.00
08/11/2019 02:45,2,0.000,ALERT,212.38,297.87,60.038,1565505904,"201051344000417","174011545737251",0.00,16.00,0,285.84,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11715,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505926,745445.00
08/11/2019 02:45,2,0.000,ALERT,212.61,298.47,60.065,1565505904,"201051344000685","174011545737251",0.00,15.80,0,286.44,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11697,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505928,745446.00
08/11/2019 02:45,2,0.000,ALERT,212.38,297.87,60.038,1565505904,"201051344000651","174011545737251",0.00,15.30,0,286.14,300.57,0.0,0.0,0.000,1397692.6,1397692.6,11689,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505929,745447.00
08/11/2019 02:45,2,0.000,ALERT,212.16,299.97,60.028,1565505904,"201051344000594","174011545737251",0.00,16.00,0,286.74,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11689,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505931,745448.00
08/11/2019 02:45,2,0.000,ALERT,212.38,299.07,60.033,1565505904,"201051344000469","174011545737251",0.00,15.80,0,286.14,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11702,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505933,745449.00
08/11/2019 02:45,2,0.000,ALERT,212.38,298.47,60.065,1565505904,"201051344000585","174011545737251",0.00,16.30,0,286.14,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505935,745450.00
08/11/2019 02:45,2,0.000,ALERT,213.06,299.37,60.033,1565505904,"201051344000853","174011545737251",0.00,16.00,0,287.05,302.68,0.0,0.0,0.000,1410269.1,1410269.1,11696,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505937,745451.00
08/11/2019 02:45,2,0.000,ALERT,212.61,298.77,60.006,1565505904,"201051344001145","174011545737251",0.00,15.50,0,287.05,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11717,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505939,745452.00
08/11/2019 02:45,2,0.000,ALERT,212.38,298.47,60.033,1565505904,"201051344000438","174011545737251",0.00,15.80,0,286.44,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11689,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505941,745453.00
08/11/2019 02:45,2,0.000,ALERT,211.93,298.17,59.990,1565505904,"201051344001135","174011545737251",0.00,15.80,0,286.44,301.47,0.0,0.0,0.000,1393369.2,1393369.2,11676,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505943,745454.00
08/11/2019 02:45,2,0.000,ALERT,212.38,299.67,60.017,1565505904,"201051344000983","174011545737251",0.00,16.30,0,287.35,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11686,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505945,745455.00
08/11/2019 02:45,2,0.000,ALERT,212.38,298.17,59.985,1565505904,"201051344001203","174011545737251",0.00,15.80,0,286.44,302.68,0.0,0.0,0.000,1401586.1,1401586.1,11704,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505947,745456.00
08/11/2019 02:45,2,0.000,ALERT,212.16,298.47,60.022,1565505904,"201051344001230","174011545737251",0.00,15.50,0,286.74,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11735,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505949,745457.00
08/11/2019 02:45,2,0.000,ALERT,211.93,298.17,60.028,1565505904,"201051344000646","174011545737251",0.00,16.00,0,285.84,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11703,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505950,745458.00
08/11/2019 02:45,2,0.000,ALERT,212.61,298.77,60.022,1565505904,"201051344000867","174011545737251",0.00,16.70,0,287.05,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11709,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505952,745459.00
08/11/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1565505904,"201051344000633","174011545737251",0.00,15.80,0,285.24,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11719,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565505954,745460.00
08/11/2019 02:45,2,0.000,ALERT,211.70,297.87,60.059,1565505904,"201051344000955","174011545737251",0.00,16.30,0,286.44,300.87,0.0,0.0,0.000,1410491.8,1410491.8,11700,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505956,745461.00
08/11/2019 02:45,2,0.000,ALERT,212.38,298.17,60.028,1565505904,"201051344000648","174011545737251",0.00,15.80,0,286.44,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11688,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505958,745462.00
08/11/2019 02:45,2,0.000,ALERT,212.83,299.07,59.975,1565505904,"201051344000645","174011545737251",0.00,16.70,0,287.05,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505959,745463.00
08/11/2019 02:45,2,0.000,ALERT,212.38,299.37,60.012,1565505904,"201051344000569","174011545737251",0.00,16.30,0,287.65,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11681,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565505961,745464.00
08/11/2019 02:45,2,0.000,ALERT,212.38,298.47,60.012,1565505904,"179051228000119","174011545737251",0.00,17.80,0,285.84,301.47,0.0,0.0,0.000,204626.3,204626.3,11794,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565505963,745465.00
08/11/2019 03:00,2,0.000,ALERT,212.61,300.27,60.022,1565506804,"201051344000579","174011545737251",0.00,16.70,0,287.65,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506806,745466.00
08/11/2019 03:00,2,0.000,ALERT,212.61,298.17,60.017,1565506804,"201051344001025","174011545737251",0.00,15.50,0,286.14,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11687,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506808,745467.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.47,60.017,1565506804,"201051344001093","174011545737251",0.00,16.70,0,284.34,300.87,0.0,0.0,0.000,1387537.9,1387537.9,11724,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506809,745468.00
08/11/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1565506804,"201051344000458","174011545737251",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11684,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506811,745469.00
08/11/2019 03:00,2,0.000,ALERT,212.61,298.77,60.065,1565506804,"201051344000890","174011545737251",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11692,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506813,745470.00
08/11/2019 03:00,2,0.000,ALERT,212.61,298.77,60.006,1565506804,"201051344000988","174011545737251",0.00,16.30,0,294.86,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506815,745471.00
08/11/2019 03:00,2,0.000,ALERT,212.83,299.07,59.990,1565506804,"201051344000582","174011545737251",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1379723.6,1379723.6,11682,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506817,745472.00
08/11/2019 03:00,2,0.000,ALERT,212.61,300.27,60.006,1565506804,"201051344000868","174011545737251",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506818,745473.00
08/11/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1565506804,"201051344000576","174011545737251",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11716,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565506821,745474.00
08/11/2019 03:00,2,0.000,ALERT,212.83,299.07,60.006,1565506804,"201051344001158","174011545737251",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11680,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506822,745475.00
08/11/2019 03:00,2,0.000,ALERT,212.61,297.57,60.012,1565506804,"201051344000917","174011545737251",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506824,745476.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.17,60.012,1565506804,"201051344000417","174011545737251",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11717,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506826,745477.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.17,59.975,1565506804,"201051344000685","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11699,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506828,745478.00
08/11/2019 03:00,2,0.000,ALERT,212.83,297.87,60.049,1565506804,"201051344000651","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1397692.6,1397692.6,11691,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565506830,745479.00
08/11/2019 03:00,2,0.000,ALERT,212.38,300.27,60.017,1565506804,"201051344000594","174011545737251",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11691,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506832,745480.00
08/11/2019 03:00,2,0.000,ALERT,212.83,299.37,60.012,1565506804,"201051344000469","174011545737251",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11704,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506834,745481.00
08/11/2019 03:00,2,0.000,ALERT,212.61,297.87,60.033,1565506804,"201051344000585","174011545737251",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11683,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506836,745482.00
08/11/2019 03:00,2,0.000,ALERT,213.06,299.37,60.033,1565506804,"201051344000853","174011545737251",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11698,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506838,745483.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.77,60.006,1565506804,"201051344001145","174011545737251",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11719,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506839,745484.00
08/11/2019 03:00,2,0.000,ALERT,212.38,297.87,60.012,1565506804,"201051344000438","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11691,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506841,745485.00
08/11/2019 03:00,2,0.000,ALERT,212.16,298.17,60.012,1565506804,"201051344001135","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,1393369.2,1393369.2,11678,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506843,745486.00
08/11/2019 03:00,2,0.000,ALERT,212.16,298.47,60.017,1565506804,"201051344000983","174011545737251",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11688,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565506845,745487.00
08/11/2019 03:00,2,0.000,ALERT,212.38,297.87,60.012,1565506804,"201051344001203","174011545737251",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,1401586.1,1401586.1,11706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506847,745488.00
08/11/2019 03:00,2,0.000,ALERT,212.16,298.47,59.964,1565506804,"201051344001230","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11737,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506848,745489.00
08/11/2019 03:00,2,0.000,ALERT,211.93,297.87,60.006,1565506804,"201051344000646","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11705,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506850,745490.00
08/11/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1565506804,"201051344000867","174011545737251",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565506852,745491.00
08/11/2019 03:00,2,0.000,ALERT,213.06,298.47,60.017,1565506804,"201051344000633","174011545737251",0.00,15.80,0,295.46,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506854,745492.00
08/11/2019 03:00,2,0.000,ALERT,211.93,297.57,60.006,1565506804,"201051344000955","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11702,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506856,745493.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.77,60.006,1565506804,"201051344000648","174011545737251",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11690,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506858,745494.00
08/11/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1565506804,"201051344000645","174011545737251",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,1401504.2,1401504.2,11698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506860,745495.00
08/11/2019 03:00,2,0.000,ALERT,212.61,299.97,60.043,1565506804,"201051344000569","174011545737251",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11683,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565506861,745496.00
08/11/2019 03:00,2,0.000,ALERT,212.83,298.77,60.017,1565506804,"179051228000119","174011545737251",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,204626.3,204626.3,11796,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565506863,745497.00
08/11/2019 03:15,2,0.000,ALERT,212.61,300.57,60.017,1565507704,"201051344000579","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1420461.2,1420461.2,11697,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507706,745498.00
08/11/2019 03:15,2,0.000,ALERT,212.61,298.47,60.054,1565507704,"201051344001025","174011545737251",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,1406244.1,1406244.1,11689,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507708,745499.00
08/11/2019 03:15,2,0.000,ALERT,212.83,299.07,60.043,1565507704,"201051344001093","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1387537.9,1387537.9,11726,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507710,745500.00
08/11/2019 03:15,2,0.000,ALERT,212.61,299.97,60.049,1565507704,"201051344000458","174011545737251",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11686,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507712,745501.00
08/11/2019 03:15,2,0.000,ALERT,212.61,299.37,60.059,1565507704,"201051344000890","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,1402833.7,1402833.7,11694,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507714,745502.00
08/11/2019 03:15,2,0.000,ALERT,212.83,299.67,60.043,1565507704,"201051344000988","174011545737251",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507716,745503.00
08/11/2019 03:15,2,0.000,ALERT,213.06,299.97,60.054,1565507704,"201051344000582","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11684,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507717,745504.00
08/11/2019 03:15,2,0.000,ALERT,212.83,300.27,60.043,1565507704,"201051344000868","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1387848.3,1387848.3,11687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565507719,745505.00
08/11/2019 03:15,2,0.000,ALERT,213.29,300.57,60.049,1565507704,"201051344000576","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1403480.2,1403480.2,11718,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507721,745506.00
08/11/2019 03:15,2,0.000,ALERT,213.06,299.97,60.022,1565507704,"201051344001158","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1381001.9,1381001.9,11682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507723,745507.00
08/11/2019 03:15,2,0.000,ALERT,212.83,298.77,60.054,1565507704,"201051344000917","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1397099.8,1397099.8,11725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507725,745508.00
08/11/2019 03:15,2,0.000,ALERT,212.83,298.47,60.059,1565507704,"201051344000417","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1100436.9,1100436.9,11719,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507727,745509.00
08/11/2019 03:15,2,0.000,ALERT,213.06,299.07,60.054,1565507704,"201051344000685","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1402849.5,1402849.5,11701,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565507728,745510.00
08/11/2019 03:15,2,0.000,ALERT,212.83,298.17,60.059,1565507704,"201051344000651","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1397692.6,1397692.6,11693,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507730,745511.00
08/11/2019 03:15,2,0.000,ALERT,212.61,300.57,60.038,1565507704,"201051344000594","174011545737251",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,1407139.3,1407139.3,11693,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507732,745512.00
08/11/2019 03:15,2,0.000,ALERT,212.83,299.97,60.054,1565507704,"201051344000469","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1387625.5,1387625.5,11706,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507734,745513.00
