ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 03:15,2,0.000,ALERT,212.83,299.37,60.070,1565507704,"201051344000585","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1413919.5,1413919.5,11685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507736,745514.00
08/11/2019 03:15,2,0.000,ALERT,213.29,299.67,60.043,1565507704,"201051344000853","174011545737251",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,1410269.1,1410269.1,11700,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507738,745515.00
08/11/2019 03:15,2,0.000,ALERT,212.83,299.67,60.065,1565507704,"201051344001145","174011545737251",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,1411910.5,1411910.5,11721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507740,745516.00
08/11/2019 03:15,2,0.000,ALERT,212.61,299.07,60.038,1565507704,"201051344000438","174011545737251",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,1405419.4,1405419.4,11693,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507742,745517.00
08/11/2019 03:15,2,0.000,ALERT,212.16,299.07,60.049,1565507704,"201051344001135","174011545737251",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11680,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507744,745518.00
08/11/2019 03:15,2,0.000,ALERT,212.83,300.27,60.043,1565507704,"201051344000983","174011545737251",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11690,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507746,745519.00
08/11/2019 03:15,2,0.000,ALERT,212.61,298.77,60.043,1565507704,"201051344001203","174011545737251",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,1401586.1,1401586.1,11708,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507747,745520.00
08/11/2019 03:15,2,0.000,ALERT,212.61,299.37,60.043,1565507704,"201051344001230","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1395625.1,1395625.1,11739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507749,745521.00
08/11/2019 03:15,2,0.000,ALERT,212.38,299.07,60.054,1565507704,"201051344000646","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1389730.2,1389730.2,11707,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507751,745522.00
08/11/2019 03:15,2,0.000,ALERT,213.29,299.97,60.043,1565507704,"201051344000867","174011545737251",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,1385679.8,1385679.8,11713,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565507753,745523.00
08/11/2019 03:15,2,0.000,ALERT,213.51,299.67,60.043,1565507704,"201051344000633","174011545737251",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11723,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507755,745524.00
08/11/2019 03:15,2,0.000,ALERT,212.38,299.37,60.075,1565507704,"201051344000955","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11704,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507757,745525.00
08/11/2019 03:15,2,0.000,ALERT,213.06,299.37,60.038,1565507704,"201051344000648","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1395558.1,1395558.1,11692,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507758,745526.00
08/11/2019 03:15,2,0.000,ALERT,213.29,300.27,60.038,1565507704,"201051344000645","174011545737251",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565507760,745527.00
08/11/2019 03:15,2,0.000,ALERT,212.83,300.57,60.038,1565507704,"201051344000569","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1418959.7,1418959.7,11685,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565507762,745528.00
08/11/2019 03:15,2,0.000,ALERT,213.29,299.67,60.049,1565507704,"179051228000119","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,204626.3,204626.3,11798,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565507764,745529.00
08/11/2019 03:30,2,0.000,ALERT,212.83,300.57,60.028,1565508605,"201051344000579","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1420461.2,1420461.2,11699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508607,745530.00
08/11/2019 03:30,2,0.000,ALERT,212.83,298.47,60.006,1565508605,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1406244.1,1406244.1,11691,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508609,745531.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.37,60.017,1565508605,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1387537.9,1387537.9,11728,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508610,745532.00
08/11/2019 03:30,2,0.000,ALERT,213.06,300.57,60.017,1565508605,"201051344000458","174011545737251",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11688,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508612,745533.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1565508605,"201051344000890","174011545737251",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1402833.7,1402833.7,11696,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508614,745534.00
08/11/2019 03:30,2,0.000,ALERT,212.83,300.27,60.028,1565508605,"201051344000988","174011545737251",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,1059889.1,1059889.1,11685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508616,745535.00
08/11/2019 03:30,2,0.000,ALERT,213.51,300.27,60.028,1565508605,"201051344000582","174011545737251",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508618,745536.00
08/11/2019 03:30,2,0.000,ALERT,213.06,300.87,60.028,1565508605,"201051344000868","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508620,745537.00
08/11/2019 03:30,2,0.000,ALERT,213.51,300.87,60.033,1565508605,"201051344000576","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1403480.2,1403480.2,11720,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508621,745538.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.97,60.033,1565508605,"201051344001158","174011545737251",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1381001.9,1381001.9,11684,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508623,745539.00
08/11/2019 03:30,2,0.000,ALERT,213.06,298.77,60.001,1565508605,"201051344000917","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1397099.8,1397099.8,11727,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508625,745540.00
08/11/2019 03:30,2,0.000,ALERT,213.06,298.17,60.022,1565508605,"201051344000417","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1100436.9,1100436.9,11721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508627,745541.00
08/11/2019 03:30,2,0.000,ALERT,213.29,299.07,60.054,1565508605,"201051344000685","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11703,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508629,745542.00
08/11/2019 03:30,2,0.000,ALERT,213.06,298.17,60.017,1565508605,"201051344000651","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1397692.6,1397692.6,11695,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508631,745543.00
08/11/2019 03:30,2,0.000,ALERT,212.83,300.87,60.028,1565508605,"201051344000594","174011545737251",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,1407139.3,1407139.3,11695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508633,745544.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.97,60.022,1565508605,"201051344000469","174011545737251",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11708,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508635,745545.00
08/11/2019 03:30,2,0.000,ACTIVE_NO_POWER,213.06,299.07,60.022,1565508605,"201051344000585","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11687,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565508637,745546.00
08/11/2019 03:30,2,0.000,ALERT,213.51,300.27,60.017,1565508605,"201051344000853","174011545737251",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1410269.1,1410269.1,11702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508639,745547.00
08/11/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1565508605,"201051344001145","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1411910.5,1411910.5,11723,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508640,745548.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.07,60.038,1565508605,"201051344000438","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1405419.4,1405419.4,11695,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508642,745549.00
08/11/2019 03:30,2,0.000,ALERT,212.61,299.07,60.012,1565508605,"201051344001135","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508644,745550.00
08/11/2019 03:30,2,0.000,ALERT,212.83,300.57,60.006,1565508605,"201051344000983","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1408587.1,1408587.1,11692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508646,745551.00
08/11/2019 03:30,2,0.000,ALERT,212.83,298.77,59.996,1565508605,"201051344001203","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1401586.1,1401586.1,11710,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508648,745552.00
08/11/2019 03:30,2,0.000,ALERT,212.83,299.67,60.006,1565508605,"201051344001230","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508650,745553.00
08/11/2019 03:30,2,0.000,ALERT,212.61,298.77,60.059,1565508605,"201051344000646","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1389730.2,1389730.2,11709,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508651,745554.00
08/11/2019 03:30,2,0.000,ALERT,213.06,300.27,60.054,1565508605,"201051344000867","174011545737251",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1385679.8,1385679.8,11715,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508653,745555.00
08/11/2019 03:30,2,0.000,ALERT,213.51,299.97,60.033,1565508605,"201051344000633","174011545737251",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1382227.6,1382227.6,11725,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508655,745556.00
08/11/2019 03:30,2,0.000,ALERT,212.38,298.77,60.033,1565508605,"201051344000955","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11706,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508657,745557.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.97,60.043,1565508605,"201051344000648","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11694,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565508659,745558.00
08/11/2019 03:30,2,0.000,ALERT,213.51,300.57,60.033,1565508605,"201051344000645","174011545737251",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508660,745559.00
08/11/2019 03:30,2,0.000,ALERT,213.06,300.87,60.033,1565508605,"201051344000569","174011545737251",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1418959.7,1418959.7,11687,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565508662,745560.00
08/11/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1565508605,"179051228000119","174011545737251",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,204626.3,204626.3,11800,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565508664,745561.00
08/11/2019 03:45,2,0.000,ALERT,213.06,301.47,60.038,1565509504,"201051344000579","174011545737251",0.00,17.30,0,296.36,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11701,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509506,745562.00
08/11/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1565509504,"201051344001025","174011545737251",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11693,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509508,745563.00
08/11/2019 03:45,2,0.000,ALERT,213.29,299.67,60.028,1565509504,"201051344001093","174011545737251",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,1387537.9,1387537.9,11730,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509510,745564.00
08/11/2019 03:45,2,0.000,ALERT,213.06,300.87,60.054,1565509504,"201051344000458","174011545737251",0.00,17.80,0,296.06,303.28,0.0,0.0,0.000,1400742.6,1400742.6,11690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509511,745565.00
08/11/2019 03:45,2,0.000,ALERT,213.06,300.27,60.043,1565509504,"201051344000890","174011545737251",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11698,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509513,745566.00
08/11/2019 03:45,2,0.000,ALERT,213.06,300.87,60.049,1565509504,"201051344000988","174011545737251",0.00,17.30,0,293.36,302.37,0.0,0.0,0.000,1059889.1,1059889.1,11687,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509515,745567.00
08/11/2019 03:45,2,0.000,ALERT,213.51,300.27,60.054,1565509504,"201051344000582","174011545737251",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,1379723.6,1379723.6,11688,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509517,745568.00
08/11/2019 03:45,2,0.000,ALERT,213.06,301.17,60.043,1565509504,"201051344000868","174011545737251",0.00,17.00,0,296.36,303.28,0.0,0.0,0.000,1387848.3,1387848.3,11691,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509519,745569.00
08/11/2019 03:45,2,0.000,ALERT,213.74,301.17,60.043,1565509504,"201051344000576","174011545737251",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,1403480.2,1403480.2,11722,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509521,745570.00
08/11/2019 03:45,2,0.000,ALERT,213.29,300.57,60.028,1565509504,"201051344001158","174011545737251",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,1381001.9,1381001.9,11686,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509522,745571.00
08/11/2019 03:45,2,0.000,ALERT,213.29,299.37,60.043,1565509504,"201051344000917","174011545737251",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11729,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509524,745572.00
08/11/2019 03:45,2,0.000,ALERT,213.29,299.07,60.033,1565509504,"201051344000417","174011545737251",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11723,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509526,745573.00
08/11/2019 03:45,2,0.000,ALERT,213.51,299.97,60.012,1565509504,"201051344000685","174011545737251",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11705,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509528,745574.00
08/11/2019 03:45,2,0.000,ALERT,213.51,299.07,60.033,1565509504,"201051344000651","174011545737251",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,1397692.6,1397692.6,11697,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509530,745575.00
08/11/2019 03:45,2,0.000,ALERT,213.06,301.47,60.033,1565509504,"201051344000594","174011545737251",0.00,16.70,0,295.76,302.98,0.0,0.0,0.000,1407139.3,1407139.3,11697,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509532,745576.00
08/11/2019 03:45,2,0.000,ALERT,213.29,300.27,60.033,1565509504,"201051344000469","174011545737251",0.00,16.70,0,294.86,302.07,0.0,0.0,0.000,1387625.5,1387625.5,11710,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509533,745577.00
08/11/2019 03:45,2,0.000,ALERT,213.51,299.67,60.070,1565509504,"201051344000585","174011545737251",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509535,745578.00
08/11/2019 03:45,2,0.000,ALERT,213.96,300.57,60.038,1565509504,"201051344000853","174011545737251",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,1410269.1,1410269.1,11704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509537,745579.00
08/11/2019 03:45,2,0.000,ALERT,213.51,299.97,60.043,1565509504,"201051344001145","174011545737251",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11725,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509539,745580.00
08/11/2019 03:45,2,0.000,ALERT,213.29,299.67,60.054,1565509504,"201051344000438","174011545737251",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11697,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509541,745581.00
08/11/2019 03:45,2,0.000,ALERT,213.06,299.67,60.028,1565509504,"201051344001135","174011545737251",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,1393369.2,1393369.2,11684,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509543,745582.00
08/11/2019 03:45,2,0.000,ALERT,213.29,301.17,60.038,1565509504,"201051344000983","174011545737251",0.00,17.30,0,296.06,302.98,0.0,0.0,0.000,1408587.1,1408587.1,11694,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509545,745583.00
08/11/2019 03:45,2,0.000,ALERT,213.29,299.07,60.038,1565509504,"201051344001203","174011545737251",0.00,16.30,0,295.16,302.68,0.0,0.0,0.000,1401586.1,1401586.1,11712,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509547,745584.00
08/11/2019 03:45,2,0.000,ALERT,213.29,300.27,60.033,1565509504,"201051344001230","174011545737251",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11743,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509548,745585.00
08/11/2019 03:45,2,0.000,ALERT,212.83,299.67,60.022,1565509504,"201051344000646","174011545737251",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11711,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509550,745586.00
08/11/2019 03:45,2,0.000,ALERT,213.51,300.57,60.043,1565509504,"201051344000867","174011545737251",0.00,17.30,0,295.76,302.98,0.0,0.0,0.000,1385679.8,1385679.8,11717,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509552,745587.00
08/11/2019 03:45,2,0.000,ALERT,213.96,300.57,60.033,1565509504,"201051344000633","174011545737251",0.00,16.70,0,294.26,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11727,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509554,745588.00
08/11/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1565509504,"201051344000955","174011545737251",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,1410491.8,1410491.8,11708,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509556,745589.00
08/11/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1565509504,"201051344000648","174011545737251",0.00,16.70,0,295.16,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11696,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565509558,745590.00
08/11/2019 03:45,2,0.000,ALERT,213.74,300.57,60.022,1565509504,"201051344000645","174011545737251",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,1401504.2,1401504.2,11704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509559,745591.00
08/11/2019 03:45,2,0.000,ALERT,213.29,301.17,60.022,1565509504,"201051344000569","174011545737251",0.00,17.30,0,296.36,303.28,0.0,0.0,0.000,1418959.7,1418959.7,11689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565509561,745592.00
08/11/2019 03:45,2,0.000,ALERT,213.51,299.97,60.017,1565509504,"179051228000119","174011545737251",0.00,18.70,0,294.56,301.77,0.0,0.0,0.000,204626.3,204626.3,11802,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565509563,745593.00
08/11/2019 04:00,2,0.000,ALERT,213.06,301.17,60.006,1565510404,"201051344000579","174011545737251",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,1420461.2,1420461.2,11703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510406,745594.00
08/11/2019 04:00,2,0.000,ALERT,212.83,298.77,60.012,1565510404,"201051344001025","174011545737251",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,1406244.1,1406244.1,11695,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510408,745595.00
08/11/2019 04:00,2,0.000,ALERT,213.06,299.37,60.017,1565510404,"201051344001093","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1387537.9,1387537.9,11732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510410,745596.00
08/11/2019 04:00,2,0.000,ALERT,213.06,300.57,60.006,1565510404,"201051344000458","174011545737251",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,1400742.6,1400742.6,11692,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510412,745597.00
08/11/2019 04:00,2,0.000,ALERT,213.06,299.97,60.017,1565510404,"201051344000890","174011545737251",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,1402833.7,1402833.7,11700,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510414,745598.00
08/11/2019 04:00,2,0.000,ALERT,213.06,300.27,60.012,1565510404,"201051344000988","174011545737251",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11689,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510416,745599.00
08/11/2019 04:00,2,0.000,ALERT,213.51,300.27,60.059,1565510404,"201051344000582","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1379723.6,1379723.6,11690,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510417,745600.00
08/11/2019 04:00,2,0.000,ALERT,213.06,300.87,60.012,1565510404,"201051344000868","174011545737251",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,1387848.3,1387848.3,11693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510419,745601.00
08/11/2019 04:00,2,0.000,ALERT,213.51,300.87,60.012,1565510404,"201051344000576","174011545737251",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11724,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510421,745602.00
08/11/2019 04:00,2,0.000,ALERT,213.06,300.27,60.006,1565510404,"201051344001158","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1381001.9,1381001.9,11688,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510423,745603.00
08/11/2019 04:00,2,0.000,ALERT,212.61,298.47,60.022,1565510404,"201051344000917","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1397099.8,1397099.8,11731,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510425,745604.00
08/11/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1565510404,"201051344000417","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1100436.9,1100436.9,11725,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510427,745605.00
08/11/2019 04:00,2,0.000,ALERT,213.29,299.67,60.022,1565510404,"201051344000685","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1402849.5,1402849.5,11707,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510429,745606.00
08/11/2019 04:00,2,0.000,ALERT,213.06,298.77,60.012,1565510404,"201051344000651","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1397692.6,1397692.6,11699,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510431,745607.00
08/11/2019 04:00,2,0.000,ALERT,212.83,301.17,60.022,1565510404,"201051344000594","174011545737251",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11699,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510432,745608.00
08/11/2019 04:00,2,0.000,ALERT,213.29,300.57,60.043,1565510404,"201051344000469","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11712,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510434,745609.00
08/11/2019 04:00,2,0.000,ALERT,213.06,299.37,60.033,1565510404,"201051344000585","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510436,745610.00
08/11/2019 04:00,2,0.000,ALERT,213.74,300.27,60.022,1565510404,"201051344000853","174011545737251",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1410269.1,1410269.1,11706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510438,745611.00
08/11/2019 04:00,2,0.000,ALERT,213.29,299.67,60.012,1565510404,"201051344001145","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11727,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510440,745612.00
08/11/2019 04:00,2,0.000,ALERT,213.06,299.07,60.033,1565510404,"201051344000438","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1405419.4,1405419.4,11699,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510442,745613.00
08/11/2019 04:00,2,0.000,ALERT,212.61,299.37,60.012,1565510404,"201051344001135","174011545737251",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1393369.2,1393369.2,11686,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510444,745614.00
08/11/2019 04:00,2,0.000,ALERT,213.06,300.57,60.017,1565510404,"201051344000983","174011545737251",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510445,745615.00
08/11/2019 04:00,2,0.000,ALERT,212.83,299.07,60.012,1565510404,"201051344001203","174011545737251",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,1401586.1,1401586.1,11714,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510447,745616.00
08/11/2019 04:00,2,0.000,ALERT,212.83,299.67,59.985,1565510404,"201051344001230","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1395625.1,1395625.1,11745,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510449,745617.00
08/11/2019 04:00,2,0.000,ALERT,212.61,299.07,60.017,1565510404,"201051344000646","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1389730.2,1389730.2,11713,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565510451,745618.00
08/11/2019 04:00,2,0.000,ALERT,213.29,300.27,60.017,1565510404,"201051344000867","174011545737251",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,1385679.8,1385679.8,11719,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510453,745619.00
08/11/2019 04:00,2,0.000,ALERT,213.74,300.27,60.049,1565510404,"201051344000633","174011545737251",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11729,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510455,745620.00
08/11/2019 04:00,2,0.000,ALERT,212.61,299.37,60.006,1565510404,"201051344000955","174011545737251",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1410491.8,1410491.8,11710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510456,745621.00
08/11/2019 04:00,2,0.000,ALERT,213.29,299.97,60.049,1565510404,"201051344000648","174011545737251",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,1395558.1,1395558.1,11698,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510458,745622.00
08/11/2019 04:00,2,0.000,ALERT,213.51,300.27,59.990,1565510404,"201051344000645","174011545737251",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,1401504.2,1401504.2,11706,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510460,745623.00
08/11/2019 04:00,2,0.000,ALERT,213.06,301.17,59.985,1565510404,"201051344000569","174011545737251",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,1418959.7,1418959.7,11691,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565510462,745624.00
08/11/2019 04:00,2,0.000,ALERT,213.29,299.97,59.953,1565510404,"179051228000119","174011545737251",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,204626.3,204626.3,11804,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565510464,745625.00
08/11/2019 04:15,2,0.000,ALERT,212.83,300.87,60.022,1565511305,"201051344000579","174011545737251",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,1420461.2,1420461.2,11705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511307,745626.00
08/11/2019 04:15,2,0.000,ALERT,212.61,298.77,60.001,1565511305,"201051344001025","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11697,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511309,745627.00
08/11/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1565511305,"201051344001093","174011545737251",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1387537.9,1387537.9,11734,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511311,745628.00
08/11/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1565511305,"201051344000458","174011545737251",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11694,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511312,745629.00
08/11/2019 04:15,2,0.000,ALERT,213.06,300.27,60.012,1565511305,"201051344000890","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11702,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511314,745630.00
08/11/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1565511305,"201051344000988","174011545737251",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,1059889.1,1059889.1,11691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511316,745631.00
08/11/2019 04:15,2,0.000,ALERT,213.51,300.27,60.001,1565511305,"201051344000582","174011545737251",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11692,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511318,745632.00
08/11/2019 04:15,2,0.000,ALERT,213.06,300.87,60.006,1565511305,"201051344000868","174011545737251",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11695,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511320,745633.00
08/11/2019 04:15,2,0.000,ALERT,213.29,300.57,60.006,1565511305,"201051344000576","174011545737251",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,1403480.2,1403480.2,11726,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511322,745634.00
08/11/2019 04:15,2,0.000,ALERT,212.83,299.97,60.006,1565511305,"201051344001158","174011545737251",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511323,745635.00
08/11/2019 04:15,2,0.000,ALERT,213.06,298.77,60.012,1565511305,"201051344000917","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11733,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511325,745636.00
08/11/2019 04:15,2,0.000,ALERT,213.06,298.77,60.012,1565511305,"201051344000417","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1100436.9,1100436.9,11727,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511327,745637.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.37,60.038,1565511305,"201051344000685","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1402849.5,1402849.5,11709,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511329,745638.00
08/11/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1565511305,"201051344000651","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1397692.6,1397692.6,11701,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511331,745639.00
08/11/2019 04:15,2,0.000,ALERT,212.83,301.17,60.006,1565511305,"201051344000594","174011545737251",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11701,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511333,745640.00
08/11/2019 04:15,2,0.000,ALERT,213.06,300.27,59.990,1565511305,"201051344000469","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1387625.5,1387625.5,11714,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511334,745641.00
08/11/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1565511305,"201051344000585","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511336,745642.00
08/11/2019 04:15,2,0.000,ALERT,213.74,300.27,59.975,1565511305,"201051344000853","174011545737251",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11708,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511338,745643.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.67,60.022,1565511305,"201051344001145","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1411910.5,1411910.5,11729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511340,745644.00
08/11/2019 04:15,2,0.000,ALERT,213.06,299.07,60.012,1565511305,"201051344000438","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11701,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511342,745645.00
08/11/2019 04:15,2,0.000,ALERT,212.83,299.37,59.985,1565511305,"201051344001135","174011545737251",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11688,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511344,745646.00
08/11/2019 04:15,2,0.000,ALERT,213.06,300.87,60.017,1565511305,"201051344000983","174011545737251",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,1408587.1,1408587.1,11698,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511346,745647.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.07,60.022,1565511305,"201051344001203","174011545737251",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,1401586.1,1401586.1,11716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511348,745648.00
08/11/2019 04:15,2,0.000,ALERT,213.06,299.97,59.985,1565511305,"201051344001230","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11747,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511350,745649.00
08/11/2019 04:15,2,0.000,ALERT,212.61,299.37,60.070,1565511305,"201051344000646","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11715,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511352,745650.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.97,60.022,1565511305,"201051344000867","174011545737251",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11721,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511353,745651.00
08/11/2019 04:15,2,0.000,ALERT,213.74,300.27,60.028,1565511305,"201051344000633","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1382227.6,1382227.6,11731,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511355,745652.00
08/11/2019 04:15,2,0.000,ALERT,212.61,299.37,60.033,1565511305,"201051344000955","174011545737251",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1410491.8,1410491.8,11712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511357,745653.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.07,60.006,1565511305,"201051344000648","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1395558.1,1395558.1,11700,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511359,745654.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1565511305,"201051344000645","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565511361,745655.00
08/11/2019 04:15,2,0.000,ALERT,213.06,300.87,60.028,1565511305,"201051344000569","174011545737251",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11693,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565511363,745656.00
08/11/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1565511305,"179051228000119","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,204626.3,204626.3,11806,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565511364,745657.00
