ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 04:30,2,0.000,ALERT,212.61,299.97,60.038,1565512204,"201051344000579","174011545737251",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,1420461.2,1420461.2,11707,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512207,745658.00
08/11/2019 04:30,2,0.000,ALERT,212.38,298.17,60.038,1565512204,"201051344001025","174011545737251",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1406244.1,1406244.1,11699,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512208,745659.00
08/11/2019 04:30,2,0.000,ALERT,212.61,298.77,60.049,1565512204,"201051344001093","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1387537.9,1387537.9,11736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512210,745660.00
08/11/2019 04:30,2,0.000,ALERT,212.61,299.67,60.043,1565512204,"201051344000458","174011545737251",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1400742.6,1400742.6,11696,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512212,745661.00
08/11/2019 04:30,2,0.000,ALERT,212.61,299.67,60.043,1565512204,"201051344000890","174011545737251",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1402833.7,1402833.7,11704,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512214,745662.00
08/11/2019 04:30,2,0.000,ALERT,212.61,299.67,60.038,1565512204,"201051344000988","174011545737251",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11693,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512216,745663.00
08/11/2019 04:30,2,0.000,ALERT,213.06,299.97,60.001,1565512204,"201051344000582","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1379723.6,1379723.6,11694,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512218,745664.00
08/11/2019 04:30,2,0.000,ALERT,212.61,300.57,60.033,1565512204,"201051344000868","174011545737251",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,1387848.3,1387848.3,11697,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512220,745665.00
08/11/2019 04:30,2,0.000,ALERT,213.06,300.27,60.033,1565512204,"201051344000576","174011545737251",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11728,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512221,745666.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.37,59.996,1565512204,"201051344001158","174011545737251",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512223,745667.00
08/11/2019 04:30,2,0.000,ALERT,212.61,298.47,60.038,1565512204,"201051344000917","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512225,745668.00
08/11/2019 04:30,2,0.000,ALERT,212.83,298.47,60.070,1565512204,"201051344000417","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1100436.9,1100436.9,11729,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512227,745669.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.07,60.033,1565512204,"201051344000685","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11711,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512229,745670.00
08/11/2019 04:30,2,0.000,ALERT,212.83,298.47,60.043,1565512204,"201051344000651","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1397692.6,1397692.6,11703,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512230,745671.00
08/11/2019 04:30,2,0.000,ALERT,212.38,300.27,60.038,1565512204,"201051344000594","174011545737251",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11703,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512232,745672.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.67,60.033,1565512204,"201051344000469","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11716,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512234,745673.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.37,60.075,1565512204,"201051344000585","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512236,745674.00
08/11/2019 04:30,2,0.000,ALERT,213.29,299.67,60.028,1565512204,"201051344000853","174011545737251",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1410269.1,1410269.1,11710,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512238,745675.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.37,60.028,1565512204,"201051344001145","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512240,745676.00
08/11/2019 04:30,2,0.000,ALERT,212.61,299.07,60.022,1565512204,"201051344000438","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11703,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512242,745677.00
08/11/2019 04:30,2,0.000,ALERT,212.38,299.07,60.028,1565512204,"201051344001135","174011545737251",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11690,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512243,745678.00
08/11/2019 04:30,2,0.000,ALERT,212.83,300.27,60.033,1565512204,"201051344000983","174011545737251",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1408587.1,1408587.1,11700,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512245,745679.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.07,60.028,1565512204,"201051344001203","174011545737251",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,1401586.1,1401586.1,11718,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512247,745680.00
08/11/2019 04:30,2,0.000,ALERT,212.61,299.67,60.028,1565512204,"201051344001230","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1395625.1,1395625.1,11749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512249,745681.00
08/11/2019 04:30,2,0.000,ALERT,212.38,299.07,60.033,1565512204,"201051344000646","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1389730.2,1389730.2,11717,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512251,745682.00
08/11/2019 04:30,2,0.000,ALERT,213.06,299.67,60.054,1565512204,"201051344000867","174011545737251",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1385679.8,1385679.8,11723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512253,745683.00
08/11/2019 04:30,2,0.000,ALERT,213.29,299.37,60.038,1565512204,"201051344000633","174011545737251",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11733,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512254,745684.00
08/11/2019 04:30,2,0.000,ALERT,212.38,299.37,60.022,1565512204,"201051344000955","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1410491.8,1410491.8,11714,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512256,745685.00
08/11/2019 04:30,2,0.000,ALERT,212.83,299.07,60.033,1565512204,"201051344000648","174011545737251",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11702,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512258,745686.00
08/11/2019 04:30,2,0.000,ALERT,213.06,299.67,60.038,1565512204,"201051344000645","174011545737251",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1401504.2,1401504.2,11710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565512260,745687.00
08/11/2019 04:30,2,0.000,ALERT,212.83,300.27,60.043,1565512204,"201051344000569","174011545737251",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,1418959.7,1418959.7,11695,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565512262,745688.00
08/11/2019 04:30,2,0.000,ALERT,213.06,299.37,60.065,1565512204,"179051228000119","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,204626.3,204626.3,11808,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565512264,745689.00
08/11/2019 04:45,2,0.000,ALERT,212.83,300.87,59.980,1565513104,"201051344000579","174011545737251",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11709,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513106,745690.00
08/11/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1565513104,"201051344001025","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11701,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513108,745691.00
08/11/2019 04:45,2,0.000,ALERT,212.83,299.07,60.038,1565513104,"201051344001093","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1387537.9,1387537.9,11738,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513110,745692.00
08/11/2019 04:45,2,0.000,ALERT,212.83,300.87,60.017,1565513104,"201051344000458","174011545737251",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11698,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513112,745693.00
08/11/2019 04:45,2,0.000,ALERT,212.61,299.67,60.022,1565513104,"201051344000890","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11706,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513114,745694.00
08/11/2019 04:45,2,0.000,ALERT,212.83,300.57,60.012,1565513104,"201051344000988","174011545737251",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513116,745695.00
08/11/2019 04:45,2,0.000,ALERT,213.29,299.97,60.017,1565513104,"201051344000582","174011545737251",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513117,745696.00
08/11/2019 04:45,2,0.000,ALERT,213.06,300.87,60.022,1565513104,"201051344000868","174011545737251",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11699,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513119,745697.00
08/11/2019 04:45,2,0.000,ALERT,213.51,300.57,60.033,1565513104,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11730,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513121,745698.00
08/11/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1565513104,"201051344001158","174011545737251",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11694,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513123,745699.00
08/11/2019 04:45,2,0.000,ALERT,212.83,299.07,60.022,1565513104,"201051344000917","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11737,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513125,745700.00
08/11/2019 04:45,2,0.000,ALERT,213.06,298.77,60.022,1565513104,"201051344000417","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513127,745701.00
08/11/2019 04:45,2,0.000,ALERT,213.29,299.37,60.017,1565513104,"201051344000685","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11713,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513129,745702.00
08/11/2019 04:45,2,0.000,ALERT,213.06,298.77,60.017,1565513104,"201051344000651","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1397692.6,1397692.6,11705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513130,745703.00
08/11/2019 04:45,2,0.000,ALERT,212.83,300.87,60.033,1565513104,"201051344000594","174011545737251",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513132,745704.00
08/11/2019 04:45,2,0.000,ALERT,213.06,300.57,60.043,1565513104,"201051344000469","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11718,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513134,745705.00
08/11/2019 04:45,2,0.000,ALERT,213.06,299.37,60.028,1565513104,"201051344000585","174011545737251",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1413919.5,1413919.5,11697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513136,745706.00
08/11/2019 04:45,2,0.000,ALERT,213.74,300.27,60.022,1565513104,"201051344000853","174011545737251",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11712,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513138,745707.00
08/11/2019 04:45,2,0.000,ALERT,213.06,299.97,60.038,1565513104,"201051344001145","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1411910.5,1411910.5,11733,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513140,745708.00
08/11/2019 04:45,2,0.000,ALERT,212.83,299.07,60.070,1565513104,"201051344000438","174011545737251",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11705,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513142,745709.00
08/11/2019 04:45,2,0.000,ALERT,212.38,298.77,60.028,1565513104,"201051344001135","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1393369.2,1393369.2,11692,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513143,745710.00
08/11/2019 04:45,2,0.000,ALERT,213.06,300.27,60.054,1565513104,"201051344000983","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11702,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513145,745711.00
08/11/2019 04:45,2,0.000,ALERT,212.83,299.07,60.033,1565513104,"201051344001203","174011545737251",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,1401586.1,1401586.1,11720,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513147,745712.00
08/11/2019 04:45,2,0.000,ALERT,212.61,299.67,60.033,1565513104,"201051344001230","174011545737251",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11751,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513149,745713.00
08/11/2019 04:45,2,0.000,ALERT,212.38,298.77,60.033,1565513104,"201051344000646","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1389730.2,1389730.2,11719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513151,745714.00
08/11/2019 04:45,2,0.000,ALERT,213.06,299.97,60.017,1565513104,"201051344000867","174011545737251",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513153,745715.00
08/11/2019 04:45,2,0.000,ALERT,213.51,299.97,60.038,1565513104,"201051344000633","174011545737251",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,1382227.6,1382227.6,11735,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513154,745716.00
08/11/2019 04:45,2,0.000,ALERT,212.16,298.77,60.028,1565513104,"201051344000955","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11716,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513156,745717.00
08/11/2019 04:45,2,0.000,ALERT,213.06,299.97,60.033,1565513104,"201051344000648","174011545737251",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11704,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565513158,745718.00
08/11/2019 04:45,2,0.000,ALERT,213.29,300.27,60.012,1565513104,"201051344000645","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513160,745719.00
08/11/2019 04:45,2,0.000,ALERT,213.06,301.17,60.038,1565513104,"201051344000569","174011545737251",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11697,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565513162,745720.00
08/11/2019 04:45,2,0.000,ALERT,213.29,299.97,60.028,1565513104,"179051228000119","174011545737251",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,204626.3,204626.3,11810,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565513163,745721.00
08/11/2019 05:00,2,0.000,ALERT,212.61,300.27,60.038,1565514004,"201051344000579","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1420461.2,1420461.2,11711,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514007,745722.00
08/11/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1565514004,"201051344001025","174011545737251",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,1406244.1,1406244.1,11703,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514008,745723.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.47,60.028,1565514004,"201051344001093","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1387537.9,1387537.9,11740,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514010,745724.00
08/11/2019 05:00,2,0.000,ALERT,212.61,299.97,60.043,1565514004,"201051344000458","174011545737251",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,1400742.6,1400742.6,11700,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514012,745725.00
08/11/2019 05:00,2,0.000,ALERT,212.38,299.07,60.033,1565514004,"201051344000890","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1402833.7,1402833.7,11708,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514014,745726.00
08/11/2019 05:00,2,0.000,ALERT,212.61,299.97,60.028,1565514004,"201051344000988","174011545737251",0.00,18.70,0,294.86,302.07,0.0,0.0,0.000,1059889.1,1059889.1,11697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514016,745727.00
08/11/2019 05:00,2,0.000,ALERT,212.83,299.37,60.022,1565514004,"201051344000582","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1379723.6,1379723.6,11698,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514018,745728.00
08/11/2019 05:00,2,0.000,ALERT,211.48,298.47,60.017,1565514004,"201051344000868","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1387848.3,1387848.3,11701,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514020,745729.00
08/11/2019 05:00,2,0.000,ALERT,212.16,298.77,60.022,1565514004,"201051344000576","174011545737251",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,1403480.2,1403480.2,11732,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514021,745730.00
08/11/2019 05:00,2,0.000,ALERT,212.38,298.77,60.022,1565514004,"201051344001158","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1381001.9,1381001.9,11696,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514023,745731.00
08/11/2019 05:00,2,0.000,ALERT,212.38,297.26,60.012,1565514004,"201051344000917","174011545737251",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,1397099.8,1397099.8,11739,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514025,745732.00
08/11/2019 05:00,2,0.000,ALERT,212.61,297.87,60.017,1565514004,"201051344000417","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1100436.9,1100436.9,11733,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514027,745733.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.47,60.017,1565514004,"201051344000685","174011545737251",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,1402849.5,1402849.5,11715,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514029,745734.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.17,60.028,1565514004,"201051344000651","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1397692.6,1397692.6,11707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514031,745735.00
08/11/2019 05:00,2,0.000,ALERT,212.38,300.27,60.043,1565514004,"201051344000594","174011545737251",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,1407139.3,1407139.3,11707,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514032,745736.00
08/11/2019 05:00,2,0.000,ALERT,212.61,299.97,60.017,1565514004,"201051344000469","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1387625.5,1387625.5,11720,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514034,745737.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.47,60.017,1565514004,"201051344000585","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1413919.5,1413919.5,11699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514036,745738.00
08/11/2019 05:00,2,0.000,ALERT,213.29,300.27,60.049,1565514004,"201051344000853","174011545737251",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11714,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514038,745739.00
08/11/2019 05:00,2,0.000,ALERT,212.83,299.07,60.049,1565514004,"201051344001145","174011545737251",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,1411910.5,1411910.5,11735,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514040,745740.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.47,60.012,1565514004,"201051344000438","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1405419.4,1405419.4,11707,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514042,745741.00
08/11/2019 05:00,2,0.000,ALERT,212.16,298.47,60.006,1565514004,"201051344001135","174011545737251",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,1393369.2,1393369.2,11694,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514044,745742.00
08/11/2019 05:00,2,0.000,ALERT,212.83,299.97,60.006,1565514004,"201051344000983","174011545737251",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,1408587.1,1408587.1,11704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514046,745743.00
08/11/2019 05:00,2,0.000,ALERT,212.61,298.47,60.012,1565514004,"201051344001203","174011545737251",0.00,17.80,0,295.76,302.37,0.0,0.0,0.000,1401586.1,1401586.1,11722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514047,745744.00
08/11/2019 05:00,2,0.000,ALERT,212.61,299.07,59.980,1565514004,"201051344001230","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1395625.1,1395625.1,11753,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514049,745745.00
08/11/2019 05:00,2,0.000,ALERT,212.16,297.87,60.006,1565514004,"201051344000646","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1389730.2,1389730.2,11721,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514051,745746.00
08/11/2019 05:00,2,0.000,ALERT,213.06,299.97,60.012,1565514004,"201051344000867","174011545737251",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,1385679.8,1385679.8,11727,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514053,745747.00
08/11/2019 05:00,2,0.000,ALERT,213.29,299.67,60.012,1565514004,"201051344000633","174011545737251",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,1382227.6,1382227.6,11737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514055,745748.00
08/11/2019 05:00,2,0.000,ALERT,212.16,299.07,59.996,1565514004,"201051344000955","174011545737251",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11718,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514057,745749.00
08/11/2019 05:00,2,0.000,ALERT,213.06,299.37,60.012,1565514004,"201051344000648","174011545737251",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,1395558.1,1395558.1,11706,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514058,745750.00
08/11/2019 05:00,2,0.000,ALERT,213.29,299.97,60.017,1565514004,"201051344000645","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1401504.2,1401504.2,11714,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514060,745751.00
08/11/2019 05:00,2,0.000,ALERT,212.83,300.57,60.006,1565514004,"201051344000569","174011545737251",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1418959.7,1418959.7,11699,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514062,745752.00
08/11/2019 05:00,2,0.000,ALERT,212.83,299.37,60.006,1565514004,"179051228000119","174011545737251",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,204626.3,204626.3,11812,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565514064,745753.00
08/11/2019 05:15,2,0.000,ALERT,212.61,300.27,60.028,1565514904,"201051344000579","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1420461.2,1420461.2,11713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514906,745754.00
08/11/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1565514904,"201051344001025","174011545737251",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,1406244.1,1406244.1,11705,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514908,745755.00
08/11/2019 05:15,2,0.000,ALERT,212.61,299.07,60.022,1565514904,"201051344001093","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1387537.9,1387537.9,11742,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514910,745756.00
08/11/2019 05:15,2,0.000,ALERT,211.93,298.77,60.028,1565514904,"201051344000458","174011545737251",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11702,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514912,745757.00
08/11/2019 05:15,2,0.000,ALERT,212.38,299.07,60.033,1565514904,"201051344000890","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1402833.7,1402833.7,11710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514913,745758.00
08/11/2019 05:15,2,0.000,ALERT,212.38,299.37,60.022,1565514904,"201051344000988","174011545737251",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514915,745759.00
08/11/2019 05:15,2,0.000,ALERT,212.83,299.37,60.001,1565514904,"201051344000582","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1379723.6,1379723.6,11700,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514917,745760.00
08/11/2019 05:15,2,0.000,ALERT,212.61,300.27,60.022,1565514904,"201051344000868","174011545737251",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514919,745761.00
08/11/2019 05:15,2,0.000,ALERT,213.06,300.27,60.075,1565514904,"201051344000576","174011545737251",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1403480.2,1403480.2,11734,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514921,745762.00
08/11/2019 05:15,2,0.000,ALERT,212.61,299.37,60.017,1565514904,"201051344001158","174011545737251",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1381001.9,1381001.9,11698,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514923,745763.00
08/11/2019 05:15,2,0.000,ALERT,212.38,298.17,60.033,1565514904,"201051344000917","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1397099.8,1397099.8,11741,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514924,745764.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.17,60.028,1565514904,"201051344000417","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1100436.9,1100436.9,11735,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514926,745765.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.17,60.028,1565514904,"201051344000685","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1402849.5,1402849.5,11717,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514928,745766.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.17,60.033,1565514904,"201051344000651","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1397692.6,1397692.6,11709,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514930,745767.00
08/11/2019 05:15,2,0.000,ALERT,212.61,300.87,60.054,1565514904,"201051344000594","174011545737251",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1407139.3,1407139.3,11709,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514932,745768.00
08/11/2019 05:15,2,0.000,ALERT,212.83,299.97,60.043,1565514904,"201051344000469","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1387625.5,1387625.5,11722,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514933,745769.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.47,60.038,1565514904,"201051344000585","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1413919.5,1413919.5,11701,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514935,745770.00
08/11/2019 05:15,2,0.000,ALERT,213.51,299.67,60.038,1565514904,"201051344000853","174011545737251",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,1410269.1,1410269.1,11716,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514937,745771.00
08/11/2019 05:15,2,0.000,ALERT,212.83,299.07,60.028,1565514904,"201051344001145","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1411910.5,1411910.5,11737,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514939,745772.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.77,60.043,1565514904,"201051344000438","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1405419.4,1405419.4,11709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514941,745773.00
08/11/2019 05:15,2,0.000,ALERT,212.16,298.77,60.049,1565514904,"201051344001135","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1393369.2,1393369.2,11696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514943,745774.00
08/11/2019 05:15,2,0.000,ALERT,212.83,300.27,60.033,1565514904,"201051344000983","174011545737251",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11706,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514945,745775.00
08/11/2019 05:15,2,0.000,ALERT,212.61,298.47,60.033,1565514904,"201051344001203","174011545737251",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,1401586.1,1401586.1,11724,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514947,745776.00
08/11/2019 05:15,2,0.000,ALERT,212.38,299.07,60.028,1565514904,"201051344001230","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1395625.1,1395625.1,11755,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514949,745777.00
08/11/2019 05:15,2,0.000,ALERT,212.16,298.47,59.985,1565514904,"201051344000646","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1389730.2,1389730.2,11723,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514950,745778.00
08/11/2019 05:15,2,0.000,ALERT,213.06,299.67,60.028,1565514904,"201051344000867","174011545737251",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1385679.8,1385679.8,11729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514952,745779.00
08/11/2019 05:15,2,0.000,ALERT,213.51,299.37,60.028,1565514904,"201051344000633","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514954,745780.00
08/11/2019 05:15,2,0.000,ALERT,212.16,298.77,60.028,1565514904,"201051344000955","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11720,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565514956,745781.00
08/11/2019 05:15,2,0.000,ALERT,213.06,299.07,60.022,1565514904,"201051344000648","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11708,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514958,745782.00
08/11/2019 05:15,2,0.000,ALERT,213.06,299.67,60.038,1565514904,"201051344000645","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11716,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514959,745783.00
08/11/2019 05:15,2,0.000,ALERT,212.61,300.57,60.038,1565514904,"201051344000569","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1418959.7,1418959.7,11701,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565514961,745784.00
08/11/2019 05:15,2,0.000,ALERT,213.06,299.07,60.022,1565514904,"179051228000119","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,204626.3,204626.3,11814,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565514963,745785.00
08/11/2019 05:30,2,0.000,ALERT,212.61,300.87,60.022,1565515804,"201051344000579","174011545737251",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1420461.2,1420461.2,11715,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515806,745786.00
08/11/2019 05:30,2,0.000,ALERT,212.61,298.47,60.017,1565515804,"201051344001025","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1406244.1,1406244.1,11707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515808,745787.00
08/11/2019 05:30,2,0.000,ALERT,212.83,298.77,59.990,1565515804,"201051344001093","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1387537.9,1387537.9,11744,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515810,745788.00
08/11/2019 05:30,2,0.000,ALERT,212.83,300.27,60.028,1565515804,"201051344000458","174011545737251",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11704,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515811,745789.00
08/11/2019 05:30,2,0.000,ALERT,212.61,299.37,60.012,1565515804,"201051344000890","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1402833.7,1402833.7,11712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515813,745790.00
08/11/2019 05:30,2,0.000,ALERT,212.61,299.37,60.075,1565515804,"201051344000988","174011545737251",0.00,19.30,0,294.86,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11701,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515815,745791.00
08/11/2019 05:30,2,0.000,ALERT,213.06,299.37,59.969,1565515804,"201051344000582","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1379723.6,1379723.6,11702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515817,745792.00
08/11/2019 05:30,2,0.000,ALERT,212.61,300.57,60.075,1565515804,"201051344000868","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11705,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515819,745793.00
08/11/2019 05:30,2,0.000,ALERT,213.06,300.57,60.012,1565515804,"201051344000576","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1403480.2,1403480.2,11736,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515821,745794.00
08/11/2019 05:30,2,0.000,ALERT,212.83,299.67,60.043,1565515804,"201051344001158","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1381001.9,1381001.9,11700,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515822,745795.00
08/11/2019 05:30,2,0.000,ALERT,212.83,298.17,60.033,1565515804,"201051344000917","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1397099.8,1397099.8,11743,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515824,745796.00
08/11/2019 05:30,2,0.000,ALERT,212.83,298.17,60.038,1565515804,"201051344000417","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1100436.9,1100436.9,11737,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515826,745797.00
08/11/2019 05:30,2,0.000,ALERT,213.06,298.47,60.059,1565515804,"201051344000685","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1402849.5,1402849.5,11719,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515828,745798.00
08/11/2019 05:30,2,0.000,ALERT,212.83,298.17,60.028,1565515804,"201051344000651","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1397692.6,1397692.6,11711,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515830,745799.00
08/11/2019 05:30,2,0.000,ALERT,212.61,300.57,60.012,1565515804,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1407139.3,1407139.3,11711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515831,745800.00
08/11/2019 05:30,2,0.000,ALERT,212.61,299.97,60.022,1565515804,"201051344000469","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1387625.5,1387625.5,11724,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515833,745801.00
