ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 05:30,2,0.000,ALERT,212.83,299.07,60.017,1565515804,"201051344000585","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1413919.5,1413919.5,11703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515835,745802.00
08/11/2019 05:30,2,0.000,ALERT,213.29,299.97,59.980,1565515804,"201051344000853","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1410269.1,1410269.1,11718,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515837,745803.00
08/11/2019 05:30,2,0.000,ALERT,212.83,299.07,60.017,1565515804,"201051344001145","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1411910.5,1411910.5,11739,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515839,745804.00
08/11/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1565515804,"201051344000438","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1405419.4,1405419.4,11711,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515841,745805.00
08/11/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1565515804,"201051344001135","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1393369.2,1393369.2,11698,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515843,745806.00
08/11/2019 05:30,2,0.000,ALERT,212.61,300.27,60.012,1565515804,"201051344000983","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11708,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515845,745807.00
08/11/2019 05:30,2,0.000,ALERT,212.83,298.77,59.996,1565515804,"201051344001203","174011545737251",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1401586.1,1401586.1,11726,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515847,745808.00
08/11/2019 05:30,2,0.000,ALERT,212.61,299.37,60.017,1565515804,"201051344001230","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1395625.1,1395625.1,11757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515848,745809.00
08/11/2019 05:30,2,0.000,ALERT,212.16,298.47,60.017,1565515804,"201051344000646","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1389730.2,1389730.2,11725,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515850,745810.00
08/11/2019 05:30,2,0.000,ALERT,212.83,299.67,59.980,1565515804,"201051344000867","174011545737251",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1385679.8,1385679.8,11731,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515852,745811.00
08/11/2019 05:30,2,0.000,ALERT,213.29,299.67,60.017,1565515804,"201051344000633","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11741,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515854,745812.00
08/11/2019 05:30,2,0.000,ALERT,212.38,299.07,60.017,1565515804,"201051344000955","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1410491.8,1410491.8,11722,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565515856,745813.00
08/11/2019 05:30,2,0.000,ALERT,212.83,299.37,60.022,1565515804,"201051344000648","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1395558.1,1395558.1,11710,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515858,745814.00
08/11/2019 05:30,2,0.000,ALERT,213.06,299.67,60.012,1565515804,"201051344000645","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11718,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515859,745815.00
08/11/2019 05:30,2,0.000,ALERT,212.61,300.57,60.017,1565515804,"201051344000569","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1418959.7,1418959.7,11703,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565515861,745816.00
08/11/2019 05:30,2,0.000,ALERT,212.83,299.37,60.012,1565515804,"179051228000119","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,204626.3,204626.3,11816,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565515863,745817.00
08/11/2019 05:45,2,0.000,ALERT,212.38,300.57,59.985,1565516704,"201051344000579","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1420461.2,1420461.2,11717,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516706,745818.00
08/11/2019 05:45,2,0.000,ALERT,212.61,298.17,60.033,1565516704,"201051344001025","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1406244.1,1406244.1,11709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516708,745819.00
08/11/2019 05:45,2,0.000,ALERT,212.61,298.77,60.033,1565516704,"201051344001093","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1387537.9,1387537.9,11746,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516710,745820.00
08/11/2019 05:45,2,0.000,ALERT,212.38,299.97,60.038,1565516704,"201051344000458","174011545737251",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1400742.6,1400742.6,11706,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516712,745821.00
08/11/2019 05:45,2,0.000,ALERT,212.38,299.07,60.022,1565516704,"201051344000890","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1402833.7,1402833.7,11714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516713,745822.00
08/11/2019 05:45,2,0.000,ALERT,212.38,299.37,59.996,1565516704,"201051344000988","174011545737251",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,1059889.1,1059889.1,11703,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516715,745823.00
08/11/2019 05:45,2,0.000,ALERT,213.06,299.37,60.033,1565516704,"201051344000582","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1379723.6,1379723.6,11704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516717,745824.00
08/11/2019 05:45,2,0.000,ALERT,212.38,300.57,59.996,1565516704,"201051344000868","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516719,745825.00
08/11/2019 05:45,2,0.000,ALERT,212.83,300.27,59.990,1565516704,"201051344000576","174011545737251",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1403480.2,1403480.2,11738,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516721,745826.00
08/11/2019 05:45,2,0.000,ALERT,212.38,299.07,60.033,1565516704,"201051344001158","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1381001.9,1381001.9,11702,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516723,745827.00
08/11/2019 05:45,2,0.000,ALERT,212.38,297.57,59.985,1565516704,"201051344000917","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1397099.8,1397099.8,11745,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516725,745828.00
08/11/2019 05:45,2,0.000,ALERT,212.61,297.87,60.038,1565516704,"201051344000417","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1100436.9,1100436.9,11739,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516727,745829.00
08/11/2019 05:45,2,0.000,ALERT,212.83,299.07,60.028,1565516704,"201051344000685","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1402849.5,1402849.5,11721,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516728,745830.00
08/11/2019 05:45,2,0.000,ALERT,212.61,297.87,60.065,1565516704,"201051344000651","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1397692.6,1397692.6,11713,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516730,745831.00
08/11/2019 05:45,2,0.000,ALERT,212.38,300.87,60.028,1565516704,"201051344000594","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1407139.3,1407139.3,11713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516732,745832.00
08/11/2019 05:45,2,0.000,ALERT,212.61,299.97,60.033,1565516704,"201051344000469","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1387625.5,1387625.5,11726,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516734,745833.00
08/11/2019 05:45,2,0.000,ALERT,212.83,298.47,60.033,1565516704,"201051344000585","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1413919.5,1413919.5,11705,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516736,745834.00
08/11/2019 05:45,2,0.000,ALERT,213.06,299.67,60.033,1565516704,"201051344000853","174011545737251",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1410269.1,1410269.1,11720,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516738,745835.00
08/11/2019 05:45,2,0.000,ALERT,212.83,298.47,59.985,1565516704,"201051344001145","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1411910.5,1411910.5,11741,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516740,745836.00
08/11/2019 05:45,2,0.000,ALERT,212.61,298.17,60.028,1565516704,"201051344000438","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1405419.4,1405419.4,11713,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516741,745837.00
08/11/2019 05:45,2,0.000,ALERT,212.16,298.77,60.033,1565516704,"201051344001135","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1393369.2,1393369.2,11700,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516743,745838.00
08/11/2019 05:45,2,0.000,ALERT,212.61,300.27,60.075,1565516704,"201051344000983","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11710,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516745,745839.00
08/11/2019 05:45,2,0.000,ALERT,212.61,298.17,60.033,1565516704,"201051344001203","174011545737251",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,1401586.1,1401586.1,11728,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516747,745840.00
08/11/2019 05:45,2,0.000,ALERT,212.38,299.07,60.043,1565516704,"201051344001230","174011545737251",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1395625.1,1395625.1,11759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516749,745841.00
08/11/2019 05:45,2,0.000,ALERT,212.16,298.47,60.043,1565516704,"201051344000646","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1389730.2,1389730.2,11727,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516750,745842.00
08/11/2019 05:45,2,0.000,ALERT,212.83,299.37,60.038,1565516704,"201051344000867","174011545737251",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1385679.8,1385679.8,11733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516752,745843.00
08/11/2019 05:45,2,0.000,ALERT,213.06,299.07,60.038,1565516704,"201051344000633","174011545737251",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,1382227.6,1382227.6,11743,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516755,745844.00
08/11/2019 05:45,2,0.000,ALERT,211.93,298.47,60.033,1565516704,"201051344000955","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1410491.8,1410491.8,11724,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516756,745845.00
08/11/2019 05:45,2,0.000,ALERT,212.83,299.07,60.043,1565516704,"201051344000648","174011545737251",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1395558.1,1395558.1,11712,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565516758,745846.00
08/11/2019 05:45,2,0.000,ALERT,212.83,299.67,60.065,1565516704,"201051344000645","174011545737251",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11720,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516760,745847.00
08/11/2019 05:45,2,0.000,ALERT,212.38,300.27,60.033,1565516704,"201051344000569","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1418959.7,1418959.7,11705,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565516762,745848.00
08/11/2019 05:45,2,0.000,ALERT,212.61,299.37,60.022,1565516704,"179051228000119","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,204626.3,204626.3,11818,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565516764,745849.00
08/11/2019 06:00,2,0.000,ALERT,212.16,299.97,59.996,1565517604,"201051344000579","174011545737251",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,1420461.2,1420461.2,11719,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517606,745850.00
08/11/2019 06:00,2,0.000,ALERT,211.93,297.26,60.001,1565517604,"201051344001025","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1406244.1,1406244.1,11711,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565517608,745851.00
08/11/2019 06:00,2,0.000,ALERT,212.16,297.87,60.001,1565517604,"201051344001093","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1387537.9,1387537.9,11748,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517610,745852.00
08/11/2019 06:00,2,0.000,ALERT,212.16,299.67,59.990,1565517604,"201051344000458","174011545737251",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1400742.6,1400742.6,11708,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517612,745853.00
08/11/2019 06:00,2,0.000,ALERT,211.93,298.47,59.996,1565517604,"201051344000890","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1402833.7,1402833.7,11716,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517614,745854.00
08/11/2019 06:00,2,0.000,ALERT,212.38,299.37,59.996,1565517604,"201051344000988","174011545737251",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11705,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517615,745855.00
08/11/2019 06:00,2,0.000,ALERT,212.61,298.77,59.996,1565517604,"201051344000582","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1379723.6,1379723.6,11706,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517617,745856.00
08/11/2019 06:00,2,0.000,ALERT,212.38,300.27,60.017,1565517604,"201051344000868","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1387848.3,1387848.3,11709,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565517619,745857.00
08/11/2019 06:00,2,0.000,ALERT,212.83,299.67,59.990,1565517604,"201051344000576","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1403480.2,1403480.2,11740,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517621,745858.00
08/11/2019 06:00,2,0.000,ALERT,212.16,298.77,60.001,1565517604,"201051344001158","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1381001.9,1381001.9,11704,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517623,745859.00
08/11/2019 06:00,2,0.000,ALERT,211.93,297.26,59.975,1565517604,"201051344000917","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1397099.8,1397099.8,11747,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517624,745860.00
08/11/2019 06:00,2,0.000,ALERT,212.16,297.26,59.964,1565517604,"201051344000417","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1100436.9,1100436.9,11741,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517626,745861.00
08/11/2019 06:00,2,0.000,ALERT,212.38,297.57,60.012,1565517604,"201051344000685","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1402849.5,1402849.5,11723,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517628,745862.00
08/11/2019 06:00,2,0.000,ALERT,212.16,296.96,60.012,1565517604,"201051344000651","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1397692.6,1397692.6,11715,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565517630,745863.00
08/11/2019 06:00,2,0.000,ALERT,212.16,299.97,60.001,1565517604,"201051344000594","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1407139.3,1407139.3,11715,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517632,745864.00
08/11/2019 06:00,2,0.000,ALERT,212.61,299.07,60.001,1565517604,"201051344000469","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1387625.5,1387625.5,11728,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517633,745865.00
08/11/2019 06:00,2,0.000,ALERT,212.38,297.87,60.006,1565517604,"201051344000585","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1413919.5,1413919.5,11707,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517635,745866.00
08/11/2019 06:00,2,0.000,ALERT,213.06,299.37,59.990,1565517604,"201051344000853","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1410269.1,1410269.1,11722,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517638,745867.00
08/11/2019 06:00,2,0.000,ALERT,212.38,298.17,60.006,1565517604,"201051344001145","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1411910.5,1411910.5,11743,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517640,745868.00
08/11/2019 06:00,2,0.000,ALERT,212.16,297.57,60.006,1565517604,"201051344000438","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1405419.4,1405419.4,11715,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517641,745869.00
08/11/2019 06:00,2,0.000,ALERT,211.70,297.57,59.996,1565517604,"201051344001135","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1393369.2,1393369.2,11702,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517643,745870.00
08/11/2019 06:00,2,0.000,ALERT,212.38,299.37,60.054,1565517604,"201051344000983","174011545737251",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,1408587.1,1408587.1,11712,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517645,745871.00
08/11/2019 06:00,2,0.000,ALERT,212.16,297.57,60.006,1565517604,"201051344001203","174011545737251",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,1401586.1,1401586.1,11730,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517647,745872.00
08/11/2019 06:00,2,0.000,ALERT,211.93,298.17,60.012,1565517604,"201051344001230","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1395625.1,1395625.1,11761,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565517649,745873.00
08/11/2019 06:00,2,0.000,ALERT,211.70,297.87,60.001,1565517604,"201051344000646","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1389730.2,1389730.2,11729,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517650,745874.00
08/11/2019 06:00,2,0.000,ALERT,212.61,299.37,60.001,1565517604,"201051344000867","174011545737251",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,1385679.8,1385679.8,11735,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517652,745875.00
08/11/2019 06:00,2,0.000,ALERT,212.83,298.77,59.990,1565517604,"201051344000633","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11745,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517654,745876.00
08/11/2019 06:00,2,0.000,ALERT,211.70,297.87,59.985,1565517604,"201051344000955","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1410491.8,1410491.8,11726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517656,745877.00
08/11/2019 06:00,2,0.000,ALERT,212.38,298.47,59.990,1565517604,"201051344000648","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1395558.1,1395558.1,11714,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517658,745878.00
08/11/2019 06:00,2,0.000,ALERT,212.83,299.37,59.996,1565517604,"201051344000645","174011545737251",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,1401504.2,1401504.2,11722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517660,745879.00
08/11/2019 06:00,2,0.000,ALERT,212.38,300.27,59.948,1565517604,"201051344000569","174011545737251",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1418959.7,1418959.7,11707,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565517662,745880.00
08/11/2019 06:00,2,0.000,ALERT,212.61,299.37,59.959,1565517604,"179051228000119","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,204626.3,204626.3,11820,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565517663,745881.00
08/11/2019 06:15,2,0.000,ALERT,212.16,299.67,60.001,1565518504,"201051344000579","174011545737251",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,1420461.2,1420461.2,11721,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518507,745882.00
08/11/2019 06:15,2,0.000,ALERT,212.16,297.26,59.953,1565518504,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1406244.1,1406244.1,11713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518508,745883.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.87,59.980,1565518504,"201051344001093","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1387537.9,1387537.9,11750,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518510,745884.00
08/11/2019 06:15,2,0.000,ALERT,212.16,299.07,60.012,1565518504,"201051344000458","174011545737251",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1400742.6,1400742.6,11710,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518512,745885.00
08/11/2019 06:15,2,0.000,ALERT,212.16,298.17,60.006,1565518504,"201051344000890","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1402833.7,1402833.7,11718,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518514,745886.00
08/11/2019 06:15,2,0.000,ALERT,212.16,299.07,60.012,1565518504,"201051344000988","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1059889.1,1059889.1,11707,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518516,745887.00
08/11/2019 06:15,2,0.000,ALERT,212.61,298.47,60.038,1565518504,"201051344000582","174011545737251",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,1379723.6,1379723.6,11708,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518518,745888.00
08/11/2019 06:15,2,0.000,ALERT,212.16,299.67,60.017,1565518504,"201051344000868","174011545737251",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,1387848.3,1387848.3,11711,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518520,745889.00
08/11/2019 06:15,2,0.000,ALERT,212.61,299.37,60.017,1565518504,"201051344000576","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1403480.2,1403480.2,11742,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518521,745890.00
08/11/2019 06:15,2,0.000,ALERT,212.16,298.77,60.017,1565518504,"201051344001158","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1381001.9,1381001.9,11706,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518523,745891.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.57,60.017,1565518504,"201051344000917","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1397099.8,1397099.8,11749,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518525,745892.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.26,60.033,1565518504,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1100436.9,1100436.9,11743,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518527,745893.00
08/11/2019 06:15,2,0.000,ALERT,212.61,297.87,60.043,1565518504,"201051344000685","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1402849.5,1402849.5,11725,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518529,745894.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.26,60.054,1565518504,"201051344000651","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1397692.6,1397692.6,11717,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518530,745895.00
08/11/2019 06:15,2,0.000,ALERT,211.93,299.67,60.017,1565518504,"201051344000594","174011545737251",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1407139.3,1407139.3,11717,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518532,745896.00
08/11/2019 06:15,2,0.000,ALERT,212.16,298.77,60.022,1565518504,"201051344000469","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1387625.5,1387625.5,11730,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518534,745897.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.87,60.022,1565518504,"201051344000585","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1413919.5,1413919.5,11709,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518536,745898.00
08/11/2019 06:15,2,0.000,ALERT,212.61,298.77,60.012,1565518504,"201051344000853","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1410269.1,1410269.1,11724,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518538,745899.00
08/11/2019 06:15,2,0.000,ALERT,212.38,298.17,60.028,1565518504,"201051344001145","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1411910.5,1411910.5,11745,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518540,745900.00
08/11/2019 06:15,2,0.000,ALERT,212.38,297.87,60.022,1565518504,"201051344000438","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1405419.4,1405419.4,11717,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518542,745901.00
08/11/2019 06:15,2,0.000,ALERT,211.93,297.57,60.017,1565518504,"201051344001135","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1393369.2,1393369.2,11704,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518544,745902.00
08/11/2019 06:15,2,0.000,ALERT,212.16,299.07,60.033,1565518504,"201051344000983","174011545737251",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,1408587.1,1408587.1,11714,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518546,745903.00
08/11/2019 06:15,2,0.000,ALERT,212.16,297.57,59.985,1565518504,"201051344001203","174011545737251",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,1401586.1,1401586.1,11732,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518547,745904.00
08/11/2019 06:15,2,0.000,ALERT,212.16,298.17,60.033,1565518504,"201051344001230","174011545737251",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,1395625.1,1395625.1,11763,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518549,745905.00
08/11/2019 06:15,2,0.000,ALERT,211.70,297.57,60.022,1565518504,"201051344000646","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1389730.2,1389730.2,11731,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518551,745906.00
08/11/2019 06:15,2,0.000,ALERT,212.38,298.77,60.065,1565518504,"201051344000867","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1385679.8,1385679.8,11737,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518553,745907.00
08/11/2019 06:15,2,0.000,ALERT,212.83,298.77,60.022,1565518504,"201051344000633","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1382227.6,1382227.6,11747,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518555,745908.00
08/11/2019 06:15,2,0.000,ALERT,211.93,297.87,60.028,1565518504,"201051344000955","174011545737251",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1410491.8,1410491.8,11728,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518556,745909.00
08/11/2019 06:15,2,0.000,ALERT,212.16,297.87,60.022,1565518504,"201051344000648","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1395558.1,1395558.1,11716,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518558,745910.00
08/11/2019 06:15,2,0.000,ALERT,212.38,298.47,60.028,1565518504,"201051344000645","174011545737251",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,1401504.2,1401504.2,11724,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565518560,745911.00
08/11/2019 06:15,2,0.000,ALERT,211.93,299.07,60.022,1565518504,"201051344000569","174011545737251",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1418959.7,1418959.7,11709,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565518562,745912.00
08/11/2019 06:15,2,0.000,ALERT,212.16,298.17,60.017,1565518504,"179051228000119","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,204626.3,204626.3,11822,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565518564,745913.00
08/11/2019 06:30,2,0.000,ALERT,212.61,299.97,59.975,1565519404,"201051344000579","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1420461.2,1420461.2,11723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519406,745914.00
08/11/2019 06:30,2,0.000,ALERT,212.38,297.57,59.990,1565519404,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1406244.1,1406244.1,11715,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519408,745915.00
08/11/2019 06:30,2,0.000,ALERT,212.61,298.17,59.990,1565519404,"201051344001093","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1387537.9,1387537.9,11752,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519409,745916.00
08/11/2019 06:30,2,0.000,ALERT,212.61,299.67,60.022,1565519404,"201051344000458","174011545737251",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,1400742.6,1400742.6,11712,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519411,745917.00
08/11/2019 06:30,2,0.000,ALERT,212.38,298.17,59.996,1565519404,"201051344000890","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1402833.7,1402833.7,11720,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519413,745918.00
08/11/2019 06:30,2,0.000,ALERT,212.61,299.67,59.990,1565519404,"201051344000988","174011545737251",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,1059889.1,1059889.1,11709,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519415,745919.00
08/11/2019 06:30,2,0.000,ALERT,213.06,299.07,59.996,1565519404,"201051344000582","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1379723.6,1379723.6,11710,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519417,745920.00
08/11/2019 06:30,2,0.000,ALERT,212.61,299.97,59.990,1565519404,"201051344000868","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1387848.3,1387848.3,11713,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519418,745921.00
08/11/2019 06:30,2,0.000,ALERT,213.06,299.97,59.990,1565519404,"201051344000576","174011545737251",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1403480.2,1403480.2,11744,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519420,745922.00
08/11/2019 06:30,2,0.000,ALERT,212.83,299.37,59.996,1565519404,"201051344001158","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1381001.9,1381001.9,11708,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519422,745923.00
08/11/2019 06:30,2,0.000,ALERT,212.61,297.57,59.990,1565519404,"201051344000917","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1397099.8,1397099.8,11751,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519424,745924.00
08/11/2019 06:30,2,0.000,ALERT,212.83,297.57,60.001,1565519404,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1100436.9,1100436.9,11745,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519426,745925.00
08/11/2019 06:30,2,0.000,ALERT,212.83,298.17,60.001,1565519404,"201051344000685","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1402849.5,1402849.5,11727,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519428,745926.00
08/11/2019 06:30,2,0.000,ALERT,212.61,297.57,59.996,1565519404,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1397692.6,1397692.6,11719,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519430,745927.00
08/11/2019 06:30,2,0.000,ALERT,212.61,300.27,59.990,1565519404,"201051344000594","174011545737251",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,1407139.3,1407139.3,11719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519432,745928.00
08/11/2019 06:30,2,0.000,ALERT,212.83,299.37,59.985,1565519404,"201051344000469","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1387625.5,1387625.5,11732,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519433,745929.00
08/11/2019 06:30,2,0.000,ALERT,212.83,298.17,59.996,1565519404,"201051344000585","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1413919.5,1413919.5,11711,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519435,745930.00
08/11/2019 06:30,2,0.000,ALERT,213.29,299.37,59.996,1565519404,"201051344000853","174011545737251",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1410269.1,1410269.1,11726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519437,745931.00
08/11/2019 06:30,2,0.000,ALERT,213.06,298.47,59.996,1565519404,"201051344001145","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1411910.5,1411910.5,11747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519439,745932.00
08/11/2019 06:30,2,0.000,ALERT,212.61,297.87,60.033,1565519404,"201051344000438","174011545737251",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1405419.4,1405419.4,11719,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519441,745933.00
08/11/2019 06:30,2,0.000,ALERT,212.38,298.17,59.990,1565519404,"201051344001135","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1393369.2,1393369.2,11706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519443,745934.00
08/11/2019 06:30,2,0.000,ALERT,212.83,299.67,60.022,1565519404,"201051344000983","174011545737251",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1408587.1,1408587.1,11716,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519445,745935.00
08/11/2019 06:30,2,0.000,ALERT,212.83,297.87,59.996,1565519404,"201051344001203","174011545737251",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,1401586.1,1401586.1,11734,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519447,745936.00
08/11/2019 06:30,2,0.000,ALERT,212.61,298.47,60.001,1565519404,"201051344001230","174011545737251",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1395625.1,1395625.1,11765,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519448,745937.00
08/11/2019 06:30,2,0.000,ALERT,212.16,297.87,59.996,1565519404,"201051344000646","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1389730.2,1389730.2,11733,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519450,745938.00
08/11/2019 06:30,2,0.000,ALERT,213.06,299.67,60.001,1565519404,"201051344000867","174011545737251",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,1385679.8,1385679.8,11739,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519452,745939.00
08/11/2019 06:30,2,0.000,ALERT,213.29,299.37,59.985,1565519404,"201051344000633","174011545737251",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,1382227.6,1382227.6,11749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565519454,745940.00
08/11/2019 06:30,2,0.000,ALERT,212.16,298.17,59.996,1565519404,"201051344000955","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1410491.8,1410491.8,11730,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519456,745941.00
08/11/2019 06:30,2,0.000,ALERT,213.06,298.77,59.996,1565519404,"201051344000648","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1395558.1,1395558.1,11718,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519458,745942.00
08/11/2019 06:30,2,0.000,ALERT,213.29,299.37,59.953,1565519404,"201051344000645","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1401504.2,1401504.2,11726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519460,745943.00
08/11/2019 06:30,2,0.000,ALERT,212.83,299.97,59.996,1565519404,"201051344000569","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1418959.7,1418959.7,11711,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565519462,745944.00
08/11/2019 06:30,2,0.000,ALERT,212.83,298.77,59.959,1565519404,"179051228000119","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,204626.3,204626.3,11824,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565519464,745945.00
