ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 06:45,2,0.000,ALERT,212.61,299.97,60.017,1565520304,"201051344000579","174011545737251",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,1420461.2,1420461.2,11725,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520306,745946.00
08/11/2019 06:45,2,0.000,ALERT,212.38,297.26,59.990,1565520304,"201051344001025","174011545737251",0.00,18.70,0,293.96,300.27,0.0,0.0,0.000,1406244.1,1406244.1,11717,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520308,745947.00
08/11/2019 06:45,2,0.000,ALERT,212.61,298.17,59.969,1565520304,"201051344001093","174011545737251",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,1387537.9,1387537.9,11754,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520310,745948.00
08/11/2019 06:45,2,0.000,ALERT,212.61,299.67,60.006,1565520304,"201051344000458","174011545737251",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,1400742.6,1400742.6,11714,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520312,745949.00
08/11/2019 06:45,2,0.000,ALERT,212.61,298.47,60.012,1565520304,"201051344000890","174011545737251",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,1402833.7,1402833.7,11722,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520314,745950.00
08/11/2019 06:45,2,0.000,ALERT,212.61,299.37,60.022,1565520304,"201051344000988","174011545737251",0.00,19.30,0,293.96,301.17,0.0,0.0,0.000,1059889.1,1059889.1,11711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520316,745951.00
08/11/2019 06:45,2,0.000,ALERT,212.83,298.77,60.006,1565520304,"201051344000582","174011545737251",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,1379723.6,1379723.6,11712,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520317,745952.00
08/11/2019 06:45,2,0.000,ALERT,212.61,300.27,60.022,1565520304,"201051344000868","174011545737251",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,1387848.3,1387848.3,11715,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520319,745953.00
08/11/2019 06:45,2,0.000,ALERT,213.06,299.97,60.012,1565520304,"201051344000576","174011545737251",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,1403480.2,1403480.2,11746,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520321,745954.00
08/11/2019 06:45,2,0.000,ALERT,212.61,299.37,60.012,1565520304,"201051344001158","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1381001.9,1381001.9,11710,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520323,745955.00
08/11/2019 06:45,2,0.000,ALERT,212.61,297.57,60.006,1565520304,"201051344000917","174011545737251",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,1397099.8,1397099.8,11753,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520325,745956.00
08/11/2019 06:45,2,0.000,ALERT,212.61,297.26,60.017,1565520304,"201051344000417","174011545737251",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,1100436.9,1100436.9,11747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520326,745957.00
08/11/2019 06:45,2,0.000,ALERT,212.83,297.87,60.006,1565520304,"201051344000685","174011545737251",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,1402849.5,1402849.5,11729,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520328,745958.00
08/11/2019 06:45,2,0.000,ALERT,212.61,297.26,60.006,1565520304,"201051344000651","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1397692.6,1397692.6,11721,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520330,745959.00
08/11/2019 06:45,2,0.000,ALERT,212.38,300.27,60.001,1565520304,"201051344000594","174011545737251",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,1407139.3,1407139.3,11721,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520332,745960.00
08/11/2019 06:45,2,0.000,ALERT,212.83,299.37,60.006,1565520304,"201051344000469","174011545737251",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,1387625.5,1387625.5,11734,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520334,745961.00
08/11/2019 06:45,2,0.000,ALERT,212.61,298.17,59.964,1565520304,"201051344000585","174011545737251",0.00,19.30,0,293.96,299.97,0.0,0.0,0.000,1413919.5,1413919.5,11713,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520335,745962.00
08/11/2019 06:45,2,0.000,ALERT,213.29,299.37,60.012,1565520304,"201051344000853","174011545737251",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,1410269.1,1410269.1,11728,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520338,745963.00
08/11/2019 06:45,2,0.000,ALERT,212.83,298.47,60.001,1565520304,"201051344001145","174011545737251",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,1411910.5,1411910.5,11749,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520340,745964.00
08/11/2019 06:45,2,0.000,ALERT,212.61,297.87,60.001,1565520304,"201051344000438","174011545737251",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,1405419.4,1405419.4,11721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520341,745965.00
08/11/2019 06:45,2,0.000,ALERT,212.16,297.87,60.001,1565520304,"201051344001135","174011545737251",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,1393369.2,1393369.2,11708,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520343,745966.00
08/11/2019 06:45,2,0.000,ALERT,212.38,299.37,60.043,1565520304,"201051344000983","174011545737251",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,1408587.1,1408587.1,11718,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520345,745967.00
08/11/2019 06:45,2,0.000,ALERT,212.38,297.57,60.001,1565520304,"201051344001203","174011545737251",0.00,18.70,0,294.26,301.47,0.0,0.0,0.000,1401586.1,1401586.1,11736,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520347,745968.00
08/11/2019 06:45,2,0.000,ALERT,212.16,297.87,60.001,1565520304,"201051344001230","174011545737251",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,1395625.1,1395625.1,11767,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520349,745969.00
08/11/2019 06:45,2,0.000,ALERT,211.93,297.57,59.990,1565520304,"201051344000646","174011545737251",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,1389730.2,1389730.2,11735,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520351,745970.00
08/11/2019 06:45,2,0.000,ALERT,212.61,299.07,60.006,1565520304,"201051344000867","174011545737251",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,1385679.8,1385679.8,11741,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520352,745971.00
08/11/2019 06:45,2,0.000,ALERT,212.83,298.47,60.017,1565520304,"201051344000633","174011545737251",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,1382227.6,1382227.6,11751,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520354,745972.00
08/11/2019 06:45,2,0.000,ALERT,211.93,297.87,59.975,1565520304,"201051344000955","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,1410491.8,1410491.8,11732,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520356,745973.00
08/11/2019 06:45,2,0.000,ALERT,212.61,298.47,59.996,1565520304,"201051344000648","174011545737251",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,1395558.1,1395558.1,11720,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520358,745974.00
08/11/2019 06:45,2,0.000,ALERT,213.06,299.37,60.049,1565520304,"201051344000645","174011545737251",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,1401504.2,1401504.2,11728,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565520360,745975.00
08/11/2019 06:45,2,0.000,ALERT,212.61,299.67,60.017,1565520304,"201051344000569","174011545737251",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,1418959.7,1418959.7,11713,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565520361,745976.00
08/11/2019 06:45,2,0.000,ALERT,212.61,298.47,60.001,1565520304,"179051228000119","174011545737251",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,204626.3,204626.3,11826,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565520363,745977.00
08/11/2019 07:00,2,0.225,ALERT,212.61,336.64,60.017,1565521204,"201051344000579","174011545737251",24.49,20.00,0,298.47,348.36,5.6,3.5,0.000,1420461.6,1420461.6,11727,0,0,0,L,1122011218,1,121.33,121.55,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565521206,745978.00
08/11/2019 07:00,2,0.168,ALERT,212.38,334.24,60.006,1565521204,"201051344001025","174011545737251",25.35,19.00,0,295.76,348.66,4.3,2.3,0.000,1406244.3,1406244.3,11719,0,0,0,L,1122011218,1,121.55,121.55,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1565521208,745979.00
08/11/2019 07:00,2,0.205,ALERT,212.61,318.91,59.996,1565521204,"201051344001093","174011545737251",22.52,19.80,0,296.06,335.14,4.7,2.6,0.000,1387538.2,1387538.2,11756,0,0,0,L,1122011218,1,121.78,121.55,0100,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1565521210,745980.00
08/11/2019 07:00,2,0.184,ALERT,212.38,342.95,60.006,1565521204,"201051344000458","174011545737251",24.71,20.30,0,297.87,345.36,4.6,2.5,0.000,1400742.9,1400742.9,11716,0,0,0,L,1122011218,1,121.55,121.78,0200,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565521211,745981.00
08/11/2019 07:00,2,0.174,ALERT,212.16,339.65,60.001,1565521204,"201051344000890","174011545737251",27.12,19.50,0,296.66,340.55,4.8,2.7,0.000,1402834.0,1402834.0,11724,0,0,0,L,1122011218,1,121.78,120.88,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1565521213,745982.00
08/11/2019 07:00,2,0.131,ALERT,212.16,299.67,60.006,1565521204,"201051344000988","174011545737251",17.93,19.50,0,295.16,301.77,2.4,0.4,0.000,1059889.1,1059889.1,11713,0,0,0,L,1122011218,1,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565521215,745983.00
08/11/2019 07:00,2,0.176,ALERT,212.83,341.45,59.969,1565521204,"201051344000582","174011545737251",24.67,19.30,0,296.66,342.05,4.5,2.4,0.000,1379723.8,1379723.8,11714,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565521217,745984.00
08/11/2019 07:00,2,0.191,ALERT,212.61,336.04,60.006,1565521204,"201051344000868","174011545737251",23.84,19.80,0,298.47,348.66,4.6,2.5,0.000,1387848.6,1387848.6,11717,0,0,0,L,1122011218,1,121.10,122.23,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1565521219,745985.00
08/11/2019 07:00,2,0.182,ALERT,212.83,338.74,60.033,1565521204,"201051344000576","174011545737251",23.72,19.50,0,297.57,339.65,4.4,2.3,0.000,1403480.4,1403480.4,11748,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1565521221,745986.00
08/11/2019 07:00,2,0.178,ALERT,212.61,336.34,59.996,1565521204,"201051344001158","174011545737251",24.11,19.30,0,296.96,350.17,4.3,2.3,0.000,1381002.1,1381002.1,11712,0,0,0,L,1122011218,1,121.10,121.55,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565521223,745987.00
08/11/2019 07:00,2,0.154,ALERT,212.61,327.92,60.012,1565521204,"201051344000917","174011545737251",25.72,20.00,0,294.56,335.14,4.0,2.0,0.000,1397099.9,1397099.9,11755,0,0,0,L,1122011218,1,121.55,122.01,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565521225,745988.00
08/11/2019 07:00,2,0.195,ALERT,212.61,298.17,60.006,1565521204,"201051344000417","174011545737251",17.89,19.30,0,295.46,299.67,3.6,1.5,0.000,1100437.1,1100437.1,11749,0,0,0,L,1122011218,1,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1565521227,745989.00
08/11/2019 07:00,2,0.166,ALERT,212.83,339.34,60.012,1565521204,"201051344000685","174011545737251",23.72,19.50,0,295.76,340.25,4.0,2.0,0.000,1402849.7,1402849.7,11731,0,0,0,L,1122011218,1,122.46,121.55,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1565521228,745990.00
08/11/2019 07:00,2,0.186,ALERT,212.61,335.74,60.006,1565521204,"201051344000651","174011545737251",23.99,19.00,0,295.46,347.46,4.5,2.5,0.000,1397692.8,1397692.8,11723,0,0,0,L,1122011218,1,122.23,121.33,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1565521230,745991.00
08/11/2019 07:00,2,0.154,ALERT,212.16,342.35,60.006,1565521204,"201051344000594","174011545737251",27.51,19.80,0,297.26,342.65,4.4,2.3,0.000,1407139.6,1407139.6,11723,0,0,0,L,1122011218,1,121.33,121.33,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565521232,745992.00
08/11/2019 07:00,2,0.197,ALERT,212.38,336.34,60.033,1565521204,"201051344000469","174011545737251",24.89,19.30,0,296.66,347.46,5.0,2.9,0.000,1387625.8,1387625.8,11736,0,0,0,L,1122011218,1,120.88,122.23,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565521234,745993.00
08/11/2019 07:00,2,0.203,ALERT,212.38,335.74,60.028,1565521204,"201051344000585","174011545737251",25.09,19.80,0,295.76,346.26,5.2,3.1,0.000,1413919.9,1413919.9,11715,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1565521236,745994.00
08/11/2019 07:00,2,0.170,ALERT,212.83,337.54,60.012,1565521204,"201051344000853","174011545737251",25.58,19.80,0,297.87,350.17,4.4,2.3,0.000,1410269.3,1410269.3,11730,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1565521238,745995.00
08/11/2019 07:00,2,0.152,ACTIVE,212.61,333.33,60.054,1565521204,"201051344001145","174011545737251",26.48,19.30,0,296.66,336.34,4.1,2.0,0.000,1411910.7,1411910.7,11751,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565521240,745996.00
08/11/2019 07:00,2,0.164,ALERT,212.61,338.74,59.996,1565521204,"201051344000438","174011545737251",27.43,19.30,0,295.76,339.65,4.6,2.5,0.000,1405419.7,1405419.7,11723,0,0,0,L,1122011218,1,122.01,121.55,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1565521242,745997.00
08/11/2019 07:00,2,0.189,ALERT,212.16,333.33,60.022,1565521204,"201051344001135","174011545737251",26.38,19.50,0,295.76,344.15,5.1,3.0,0.004,1393369.6,1393369.6,11710,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1565521244,745998.00
08/11/2019 07:00,2,0.188,ALERT,212.38,335.44,60.017,1565521204,"201051344000983","174011545737251",26.38,20.00,0,297.87,348.06,5.0,2.9,0.000,1408587.5,1408587.5,11720,0,0,0,L,1122011218,1,121.33,121.55,0100,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1565521246,745999.00
08/11/2019 07:00,2,0.195,ALERT,212.61,342.35,60.022,1565521204,"201051344001203","174011545737251",24.05,19.50,0,295.46,345.36,4.8,2.7,0.000,1401586.4,1401586.4,11738,0,0,0,L,1122011218,1,122.23,121.55,0100,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1565521247,746000.00
08/11/2019 07:00,2,0.164,ALERT,212.16,337.84,59.985,1565521204,"201051344001230","174011545737251",25.60,19.30,0,296.06,338.44,4.3,2.2,0.000,1395625.3,1395625.3,11769,0,0,0,L,1122011218,1,121.78,121.10,0100,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1565521249,746001.00
08/11/2019 07:00,2,0.158,ALERT,211.93,340.85,60.012,1565521204,"201051344000646","174011545737251",27.19,19.50,0,295.16,341.45,4.4,2.3,0.000,1389730.5,1389730.5,11737,0,0,0,L,1122011218,1,121.78,121.33,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1565521251,746002.00
08/11/2019 07:00,2,0.191,ALERT,212.61,343.85,60.001,1565521204,"201051344000867","174011545737251",24.75,20.00,0,296.96,345.06,4.8,2.7,0.000,1385680.2,1385680.2,11743,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565521253,746003.00
08/11/2019 07:00,2,0.184,ALERT,213.06,342.35,60.017,1565521204,"201051344000633","174011545737251",25.19,19.50,0,295.16,343.55,4.7,2.6,0.000,1382227.9,1382227.9,11753,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1565521255,746004.00
08/11/2019 07:00,2,0.211,ALERT,212.16,334.84,60.006,1565521204,"201051344000955","174011545737251",24.83,19.80,0,295.46,346.26,5.3,3.2,0.004,1410492.2,1410492.2,11734,0,0,0,L,1122011218,1,121.33,121.55,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1565521257,746005.00
08/11/2019 07:00,2,0.191,ALERT,212.83,336.04,60.022,1565521204,"201051344000648","174011545737251",24.55,19.30,0,296.66,348.66,4.8,2.7,0.004,1395558.4,1395558.4,11722,0,0,0,L,1122011218,1,121.10,122.23,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565521258,746006.00
08/11/2019 07:00,2,0.164,ALERT,213.06,336.64,60.012,1565521204,"201051344000645","174011545737251",25.76,20.00,0,297.57,350.77,4.3,2.3,0.000,1401504.4,1401504.4,11730,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1565521260,746007.00
08/11/2019 07:00,2,0.184,ALERT,212.61,336.34,60.017,1565521204,"201051344000569","174011545737251",25.49,20.00,0,297.87,348.66,4.8,2.7,0.000,1418960.0,1418960.0,11715,0,0,0,L,1122011218,1,120.88,122.23,0100,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565521262,746008.00
08/11/2019 07:00,2,0.211,ALERT,212.83,323.11,60.017,1565521204,"179051228000119","174011545737251",27.02,21.30,0,295.46,338.74,5.8,3.7,0.000,204626.8,204626.8,11828,0,0,0,L,46974696,1,121.55,122.46,0000,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565521264,746009.00
08/11/2019 07:15,2,0.279,ACTIVE,212.16,336.04,59.996,1565522104,"201051344000579","174011545737251",27.93,21.00,0,298.47,342.05,8.0,5.7,0.022,1420462.8,1420462.8,11729,0,0,0,L,1122011218,1,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522105,746010.00
08/11/2019 07:15,2,0.246,ACTIVE,211.93,333.93,60.038,1565522104,"201051344001025","174011545737251",27.10,20.00,0,296.06,339.34,6.8,4.6,0.027,1406245.2,1406245.2,11721,0,0,0,L,1122011218,1,121.33,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522106,746011.00
08/11/2019 07:15,2,0.256,ACTIVE,212.16,335.44,60.033,1565522104,"201051344001093","174011545737251",27.39,21.00,0,296.06,347.16,7.1,4.9,0.018,1387539.1,1387539.1,11758,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522107,746012.00
08/11/2019 07:15,2,0.248,ACTIVE,212.38,336.04,60.028,1565522104,"201051344000458","174011545737251",27.21,21.30,0,297.87,343.25,6.9,4.7,0.022,1400743.8,1400743.8,11718,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522108,746013.00
08/11/2019 07:15,2,0.270,ACTIVE,211.93,334.84,60.028,1565522104,"201051344000890","174011545737251",26.74,20.30,0,296.36,339.95,7.3,5.1,0.022,1402835.0,1402835.0,11726,0,0,0,L,1122011218,1,121.78,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522109,746014.00
08/11/2019 07:15,2,0.223,ACTIVE,212.16,337.24,60.065,1565522104,"201051344000988","174011545737251",17.89,20.70,0,295.76,350.77,4.1,2.0,0.013,1059889.4,1059889.4,11715,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522110,746015.00
08/11/2019 07:15,2,0.240,ACTIVE,212.61,336.04,60.038,1565522104,"201051344000582","174011545737251",26.72,20.30,0,296.96,342.05,6.5,4.4,0.018,1379724.7,1379724.7,11716,0,0,0,L,1122011218,1,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522111,746016.00
08/11/2019 07:15,2,0.262,ACTIVE,212.16,336.34,60.028,1565522104,"201051344000868","174011545737251",26.84,20.30,0,298.77,340.55,7.1,4.9,0.022,1387849.6,1387849.6,11719,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522112,746017.00
08/11/2019 07:15,2,0.248,ACTIVE,212.61,337.54,59.990,1565522104,"201051344000576","174011545737251",26.98,20.30,0,297.26,342.35,6.8,4.6,0.022,1403481.2,1403481.2,11750,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522113,746018.00
08/11/2019 07:15,2,0.250,ACTIVE,212.16,336.04,60.028,1565522104,"201051344001158","174011545737251",26.58,20.00,0,297.57,340.25,6.7,4.6,0.022,1381003.0,1381003.0,11714,0,0,0,L,1122011218,1,120.88,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522114,746019.00
08/11/2019 07:15,2,0.238,ACTIVE,212.16,336.04,60.028,1565522104,"201051344000917","174011545737251",26.60,21.30,0,295.16,347.46,6.5,4.3,0.022,1397100.8,1397100.8,11757,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522115,746020.00
08/11/2019 07:15,2,0.277,ACTIVE,212.16,334.84,59.996,1565522104,"201051344000417","174011545737251",17.91,20.30,0,296.06,349.86,5.0,2.9,0.013,1100437.6,1100437.6,11751,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522116,746021.00
08/11/2019 07:15,2,0.217,ACTIVE,212.61,336.64,60.028,1565522104,"201051344000685","174011545737251",27.67,20.70,0,295.76,339.34,6.1,4.0,0.022,1402850.4,1402850.4,11733,0,0,0,L,1122011218,1,122.46,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522117,746022.00
08/11/2019 07:15,2,0.242,ACTIVE,212.16,335.74,60.028,1565522104,"201051344000651","174011545737251",27.23,19.80,0,295.46,339.34,6.7,4.5,0.022,1397693.7,1397693.7,11725,0,0,0,L,1122011218,1,122.01,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522118,746023.00
08/11/2019 07:15,2,0.250,ACTIVE,212.16,336.64,60.033,1565522104,"201051344000594","174011545737251",27.39,20.70,0,296.66,342.65,7.0,4.8,0.018,1407140.5,1407140.5,11725,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522118,746024.00
08/11/2019 07:15,2,0.254,ACTIVE,212.38,337.24,60.028,1565522104,"201051344000469","174011545737251",27.79,20.00,0,296.06,340.25,7.2,5.0,0.027,1387626.8,1387626.8,11738,0,0,0,L,1122011218,1,120.88,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522119,746025.00
08/11/2019 07:15,2,0.270,ACTIVE,212.16,335.44,60.033,1565522104,"201051344000585","174011545737251",27.75,20.70,0,295.46,339.34,7.6,5.4,0.022,1413920.9,1413920.9,11717,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522120,746026.00
08/11/2019 07:15,2,0.254,ACTIVE,212.83,338.74,60.033,1565522104,"201051344000853","174011545737251",27.06,20.70,0,297.87,341.75,7.0,4.8,0.022,1410270.1,1410270.1,11732,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522121,746027.00
08/11/2019 07:15,2,0.227,ACTIVE,212.38,336.04,60.017,1565522104,"201051344001145","174011545737251",27.73,20.30,0,296.66,343.85,6.4,4.3,0.018,1411911.5,1411911.5,11753,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522122,746028.00
08/11/2019 07:15,2,0.250,ACTIVE,212.16,335.44,60.028,1565522104,"201051344000438","174011545737251",27.97,20.00,0,296.06,339.34,7.1,4.9,0.022,1405420.6,1405420.6,11725,0,0,0,L,1122011218,1,121.78,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522123,746029.00
08/11/2019 07:15,2,0.270,ACTIVE,211.70,334.84,60.043,1565522104,"201051344001135","174011545737251",27.14,20.30,0,296.06,339.34,7.5,5.3,0.022,1393370.6,1393370.6,11712,0,0,0,L,1122011218,1,121.33,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522124,746030.00
08/11/2019 07:15,2,0.270,ACTIVE,212.16,336.34,60.043,1565522104,"201051344000983","174011545737251",27.35,21.00,0,297.87,340.55,7.5,5.3,0.022,1408588.5,1408588.5,11722,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522125,746031.00
08/11/2019 07:15,2,0.250,ACTIVE,212.16,335.44,60.033,1565522104,"201051344001203","174011545737251",27.69,20.30,0,296.36,344.45,7.0,4.9,0.013,1401587.3,1401587.3,11740,0,0,0,L,1122011218,1,122.01,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522126,746032.00
08/11/2019 07:15,2,0.252,ACTIVE,212.16,334.54,60.070,1565522104,"201051344001230","174011545737251",26.48,20.00,0,296.36,337.84,6.8,4.6,0.018,1395626.1,1395626.1,11771,0,0,0,L,1122011218,1,121.78,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522127,746033.00
08/11/2019 07:15,2,0.256,ACTIVE,211.70,335.74,59.996,1565522104,"201051344000646","174011545737251",26.98,20.30,0,295.46,341.15,7.0,4.8,0.022,1389731.4,1389731.4,11739,0,0,0,L,1122011218,1,121.78,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522128,746034.00
08/11/2019 07:15,2,0.258,ACTIVE,212.38,336.04,60.022,1565522104,"201051344000867","174011545737251",27.23,21.00,0,297.26,345.36,7.2,5.0,0.022,1385681.1,1385681.1,11745,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522129,746035.00
08/11/2019 07:15,2,0.256,ACTIVE,212.61,338.44,60.059,1565522104,"201051344000633","174011545737251",26.72,20.30,0,295.76,343.25,7.0,4.8,0.027,1382228.8,1382228.8,11755,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522130,746036.00
08/11/2019 07:15,2,0.270,ACTIVE,211.70,334.84,60.049,1565522104,"201051344000955","174011545737251",27.23,20.70,0,295.76,338.44,7.5,5.3,0.027,1410493.2,1410493.2,11736,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522131,746037.00
08/11/2019 07:15,2,0.254,ACTIVE,212.38,336.64,59.996,1565522104,"201051344000648","174011545737251",27.15,20.00,0,297.26,340.55,7.0,4.9,0.022,1395559.3,1395559.3,11724,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522131,746038.00
08/11/2019 07:15,2,0.234,ACTIVE,212.61,337.24,60.038,1565522104,"201051344000645","174011545737251",26.98,21.00,0,297.87,340.55,6.4,4.3,0.022,1401505.2,1401505.2,11732,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522132,746039.00
08/11/2019 07:15,2,0.254,ACTIVE,212.38,337.54,60.033,1565522104,"201051344000569","174011545737251",27.08,21.00,0,298.47,340.85,7.0,4.8,0.022,1418960.9,1418960.9,11717,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522133,746040.00
08/11/2019 07:15,2,0.303,ACTIVE,212.61,341.15,60.038,1565522104,"179051228000119","174011545737251",26.56,22.50,0,296.06,397.96,8.2,5.9,0.022,204627.9,204627.9,11830,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565522134,746041.00
08/11/2019 07:30,2,0.375,ACTIVE,212.16,337.24,60.022,1565523004,"201051344000579","174011545737251",27.73,21.80,0,330.93,342.65,10.6,8.3,0.053,1420464.5,1420464.5,11730,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523006,746042.00
08/11/2019 07:30,2,0.322,ACTIVE,211.93,336.04,60.022,1565523004,"201051344001025","174011545737251",28.21,21.00,0,328.52,340.25,9.3,7.0,0.044,1406246.6,1406246.6,11722,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523006,746043.00
08/11/2019 07:30,2,0.348,ACTIVE,212.16,336.94,60.012,1565523004,"201051344001093","174011545737251",27.10,21.50,0,328.52,341.15,9.6,7.3,0.040,1387540.6,1387540.6,11759,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523007,746044.00
08/11/2019 07:30,2,0.330,ACTIVE,212.16,337.24,60.001,1565523004,"201051344000458","174011545737251",27.87,22.00,0,331.83,342.05,9.3,7.1,0.044,1400745.2,1400745.2,11719,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523008,746045.00
08/11/2019 07:30,2,0.348,ACTIVE,211.93,335.74,60.012,1565523004,"201051344000890","174011545737251",27.97,21.30,0,330.03,340.55,9.9,7.6,0.044,1402836.5,1402836.5,11727,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523009,746046.00
08/11/2019 07:30,2,0.316,ACTIVE,212.16,337.84,60.012,1565523004,"201051344000988","174011545737251",18.05,21.30,0,312.89,355.28,5.8,3.7,0.035,1059890.1,1059890.1,11716,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523010,746047.00
08/11/2019 07:30,2,0.318,ACTIVE,212.38,336.94,60.006,1565523004,"201051344000582","174011545737251",27.53,21.00,0,329.73,340.25,8.9,6.7,0.044,1379726.0,1379726.0,11717,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523011,746048.00
08/11/2019 07:30,2,0.350,ACTIVE,212.38,336.64,60.012,1565523004,"201051344000868","174011545737251",27.21,21.00,0,330.93,341.75,9.7,7.4,0.049,1387851.1,1387851.1,11720,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523012,746049.00
08/11/2019 07:30,2,0.334,ACTIVE,212.83,338.74,59.990,1565523004,"201051344000576","174011545737251",26.94,21.00,0,332.13,342.35,9.2,6.9,0.049,1403482.6,1403482.6,11751,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523013,746050.00
08/11/2019 07:30,2,0.340,ACTIVE,212.38,337.54,60.001,1565523004,"201051344001158","174011545737251",27.04,21.00,0,330.93,342.05,9.3,7.1,0.049,1381004.4,1381004.4,11715,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523014,746051.00
08/11/2019 07:30,2,0.316,ACTIVE,212.16,336.64,59.975,1565523004,"201051344000917","174011545737251",27.33,22.00,0,328.22,340.55,8.8,6.5,0.040,1397102.1,1397102.1,11758,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523015,746052.00
08/11/2019 07:30,2,0.379,ALERT,212.16,335.44,60.006,1565523004,"201051344000417","174011545737251",17.93,21.00,0,295.76,338.44,6.9,4.7,0.022,1100438.6,1100438.6,11752,0,0,0,L,1122011218,1,121.33,121.33,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523017,746053.00
08/11/2019 07:30,2,0.309,ACTIVE,212.38,336.64,60.006,1565523004,"201051344000685","174011545737251",27.27,21.30,0,330.03,340.85,8.6,6.3,0.044,1402851.7,1402851.7,11734,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523018,746054.00
08/11/2019 07:30,2,0.336,ACTIVE,212.38,336.64,60.001,1565523004,"201051344000651","174011545737251",26.80,20.70,0,330.33,340.55,9.1,6.9,0.044,1397695.1,1397695.1,11726,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523019,746055.00
08/11/2019 07:30,2,0.338,ACTIVE,212.16,337.24,60.012,1565523004,"201051344000594","174011545737251",27.79,21.50,0,330.03,341.45,9.5,7.3,0.049,1407142.0,1407142.0,11726,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523019,746056.00
08/11/2019 07:30,2,0.340,ACTIVE,212.38,337.54,59.996,1565523004,"201051344000469","174011545737251",27.79,20.70,0,330.03,341.75,9.6,7.3,0.053,1387628.3,1387628.3,11739,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523020,746057.00
08/11/2019 07:30,2,0.357,ACTIVE,212.38,336.64,60.006,1565523004,"201051344000585","174011545737251",27.85,21.50,0,329.43,341.45,10.1,7.9,0.049,1413922.6,1413922.6,11718,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523021,746058.00
08/11/2019 07:30,2,0.332,ACTIVE,212.83,338.44,60.022,1565523004,"201051344000853","174011545737251",27.79,21.30,0,333.63,343.55,9.4,7.2,0.049,1410271.6,1410271.6,11733,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523022,746059.00
08/11/2019 07:30,2,0.316,ACTIVE,212.38,336.94,60.006,1565523004,"201051344001145","174011545737251",27.45,21.00,0,330.63,341.15,8.8,6.6,0.044,1411912.8,1411912.8,11754,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523023,746060.00
08/11/2019 07:30,2,0.342,ACTIVE,212.16,336.94,59.990,1565523004,"201051344000438","174011545737251",27.97,21.30,0,330.33,340.55,9.8,7.5,0.044,1405422.1,1405422.1,11726,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523024,746061.00
08/11/2019 07:30,2,0.361,ACTIVE,211.93,335.14,59.975,1565523004,"201051344001135","174011545737251",27.51,21.30,0,330.33,340.25,10.2,7.9,0.049,1393372.2,1393372.2,11713,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523025,746062.00
08/11/2019 07:30,2,0.357,ACTIVE,212.38,337.24,59.990,1565523004,"201051344000983","174011545737251",27.81,21.50,0,330.33,341.45,10.1,7.8,0.049,1408590.1,1408590.1,11723,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523026,746063.00
08/11/2019 07:30,2,0.344,ACTIVE,212.38,336.04,60.006,1565523004,"201051344001203","174011545737251",27.45,21.30,0,330.93,341.75,9.6,7.3,0.049,1401588.8,1401588.8,11741,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523027,746064.00
08/11/2019 07:30,2,0.324,ACTIVE,211.93,335.44,59.980,1565523004,"201051344001230","174011545737251",27.61,21.00,0,329.13,339.65,9.1,6.9,0.044,1395627.5,1395627.5,11772,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523028,746065.00
08/11/2019 07:30,2,0.344,ACTIVE,211.70,336.34,60.006,1565523004,"201051344000646","174011545737251",27.21,21.30,0,328.82,340.25,9.5,7.2,0.044,1389732.9,1389732.9,11740,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523029,746066.00
08/11/2019 07:30,2,0.342,ACTIVE,212.61,336.64,60.001,1565523004,"201051344000867","174011545737251",27.77,21.80,0,331.53,341.45,9.6,7.4,0.049,1385682.6,1385682.6,11746,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523030,746067.00
08/11/2019 07:30,2,0.348,ACTIVE,212.83,339.34,60.001,1565523004,"201051344000633","174011545737251",26.98,21.30,0,330.93,344.15,9.5,7.2,0.049,1382230.3,1382230.3,11756,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523031,746068.00
08/11/2019 07:30,2,0.365,ACTIVE,211.70,336.34,60.012,1565523004,"201051344000955","174011545737251",27.57,21.50,0,329.13,340.25,10.3,8.0,0.053,1410494.9,1410494.9,11737,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523032,746069.00
08/11/2019 07:30,2,0.340,ACTIVE,212.61,336.94,60.012,1565523004,"201051344000648","174011545737251",27.59,20.70,0,331.53,342.35,9.6,7.3,0.049,1395560.8,1395560.8,11725,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523033,746070.00
08/11/2019 07:30,2,0.334,ACTIVE,212.61,337.24,59.996,1565523004,"201051344000645","174011545737251",26.94,21.50,0,331.53,342.35,9.1,6.9,0.044,1401506.6,1401506.6,11733,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523034,746071.00
08/11/2019 07:30,2,0.344,ACTIVE,212.16,336.34,59.996,1565523004,"201051344000569","174011545737251",27.47,21.50,0,332.43,342.65,9.6,7.4,0.049,1418962.4,1418962.4,11718,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523034,746072.00
08/11/2019 07:30,2,0.396,ACTIVE,212.38,340.25,60.001,1565523004,"179051228000119","174011545737251",26.82,23.30,0,331.83,348.06,10.8,8.5,0.044,204628.8,204628.8,11831,0,0,0,L,46974696,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523035,746073.00
08/11/2019 07:45,2,0.527,ACTIVE,212.16,337.84,60.049,1565523904,"201051344000579","174011545737251",28.05,22.30,0,320.41,344.15,15.0,12.5,0.093,1420467.0,1420467.0,11731,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523905,746074.00
08/11/2019 07:45,2,0.459,ACTIVE,211.93,336.04,60.012,1565523904,"201051344001025","174011545737251",29.12,21.50,0,319.51,342.95,13.6,11.2,0.084,1406248.9,1406248.9,11723,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523906,746075.00
08/11/2019 07:45,2,0.518,ACTIVE,212.16,337.84,60.017,1565523904,"201051344001093","174011545737251",28.96,22.00,0,319.81,343.85,15.2,12.7,0.093,1387543.1,1387543.1,11760,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523907,746076.00
08/11/2019 07:45,2,0.461,ACTIVE,212.38,337.84,60.012,1565523904,"201051344000458","174011545737251",28.11,22.50,0,320.41,343.85,13.1,10.8,0.080,1400747.4,1400747.4,11720,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523908,746077.00
08/11/2019 07:45,2,0.506,ACTIVE,211.93,336.64,60.012,1565523904,"201051344000890","174011545737251",28.61,22.00,0,320.11,342.95,14.7,12.2,0.084,1402839.0,1402839.0,11728,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523909,746078.00
08/11/2019 07:45,2,0.480,ACTIVE,212.16,338.74,59.980,1565523904,"201051344000988","174011545737251",17.97,21.80,0,320.71,344.15,8.7,6.5,0.053,1059891.3,1059891.3,11717,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523910,746079.00
08/11/2019 07:45,2,0.467,ACTIVE,212.61,338.14,60.022,1565523904,"201051344000582","174011545737251",27.81,21.50,0,320.41,343.25,13.2,10.8,0.080,1379728.1,1379728.1,11718,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523911,746080.00
08/11/2019 07:45,2,0.494,ACTIVE,212.38,338.74,60.033,1565523904,"201051344000868","174011545737251",28.25,21.50,0,319.51,344.45,14.2,11.7,0.084,1387853.4,1387853.4,11721,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523912,746081.00
08/11/2019 07:45,2,0.473,ACTIVE,212.61,339.34,60.017,1565523904,"201051344000576","174011545737251",27.95,21.50,0,322.81,344.76,13.4,11.0,0.084,1403484.8,1403484.8,11752,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523913,746082.00
08/11/2019 07:45,2,0.484,ACTIVE,212.16,338.44,60.022,1565523904,"201051344001158","174011545737251",27.71,21.50,0,320.41,344.45,13.6,11.2,0.088,1381006.6,1381006.6,11716,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523914,746083.00
08/11/2019 07:45,2,0.457,ACTIVE,211.93,337.24,60.054,1565523904,"201051344000917","174011545737251",28.27,22.50,0,319.51,342.95,13.1,10.7,0.084,1397104.2,1397104.2,11759,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523915,746084.00
08/11/2019 07:45,2,0.508,ACTIVE,211.93,336.34,60.028,1565523904,"201051344000417","174011545737251",18.29,21.80,0,321.01,340.55,9.5,7.2,0.053,1100440.0,1100440.0,11754,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523916,746085.00
08/11/2019 07:45,2,0.461,ACTIVE,212.16,338.14,60.017,1565523904,"201051344000685","174011545737251",28.03,21.80,0,321.01,343.25,13.1,10.7,0.088,1402853.8,1402853.8,11735,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523917,746086.00
08/11/2019 07:45,2,0.512,ACTIVE,211.93,337.24,59.985,1565523904,"201051344000651","174011545737251",25.15,21.30,0,320.41,343.25,13.0,10.7,0.084,1397697.3,1397697.3,11727,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523918,746087.00
08/11/2019 07:45,2,0.471,ACTIVE,211.93,337.84,60.028,1565523904,"201051344000594","174011545737251",29.02,22.30,0,319.21,344.45,13.9,11.5,0.084,1407144.3,1407144.3,11727,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523919,746088.00
