ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 07:45,2,0.512,ACTIVE,211.93,338.14,60.033,1565523904,"201051344000469","174011545737251",27.45,21.30,0,319.51,344.45,14.2,11.8,0.097,1387630.6,1387630.6,11740,0,0,0,L,1122011218,1,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523920,746089.00
08/11/2019 07:45,2,0.484,ACTIVE,211.93,337.24,60.017,1565523904,"201051344000585","174011545737251",28.55,22.00,0,320.11,343.25,14.0,11.6,0.080,1413924.9,1413924.9,11719,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523920,746090.00
08/11/2019 07:45,2,0.461,ACTIVE,212.61,339.04,60.017,1565523904,"201051344000853","174011545737251",28.27,21.80,0,323.11,345.36,13.2,10.8,0.084,1410273.8,1410273.8,11734,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523921,746091.00
08/11/2019 07:45,2,0.459,ACTIVE,212.16,336.94,60.022,1565523904,"201051344001145","174011545737251",27.51,21.50,0,321.61,343.25,12.8,10.4,0.075,1411914.8,1411914.8,11755,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523922,746092.00
08/11/2019 07:45,2,0.508,ACTIVE,211.93,337.84,60.028,1565523904,"201051344000438","174011545737251",28.49,22.00,0,319.81,343.85,14.7,12.2,0.088,1405424.5,1405424.5,11727,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523923,746093.00
08/11/2019 07:45,2,0.516,ACTIVE,211.70,336.64,60.017,1565523904,"201051344001135","174011545737251",27.91,21.80,0,319.21,342.65,14.6,12.2,0.088,1393374.7,1393374.7,11714,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523924,746094.00
08/11/2019 07:45,2,0.479,ACTIVE,212.16,338.14,60.028,1565523904,"201051344000983","174011545737251",28.57,22.00,0,320.11,343.55,13.9,11.5,0.084,1408592.5,1408592.5,11724,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523925,746095.00
08/11/2019 07:45,2,0.529,ACTIVE,212.16,337.54,60.033,1565523904,"201051344001203","174011545737251",27.33,21.80,0,320.71,344.45,14.7,12.2,0.097,1401591.2,1401591.2,11742,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523926,746096.00
08/11/2019 07:45,2,0.508,ACTIVE,211.70,335.74,60.028,1565523904,"201051344001230","174011545737251",27.71,21.80,0,318.30,342.35,14.3,11.9,0.084,1395629.7,1395629.7,11773,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523927,746097.00
08/11/2019 07:45,2,0.443,ACTIVE,211.48,337.84,60.006,1565523904,"201051344000646","174011545737251",29.06,21.80,0,318.61,342.05,13.1,10.7,0.075,1389735.1,1389735.1,11741,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523928,746098.00
08/11/2019 07:45,2,0.502,ACTIVE,212.38,337.84,60.017,1565523904,"201051344000867","174011545737251",28.01,22.30,0,320.11,345.36,14.2,11.8,0.084,1385684.9,1385684.9,11747,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523929,746099.00
08/11/2019 07:45,2,0.521,ACTIVE,212.61,340.55,60.033,1565523904,"201051344000633","174011545737251",25.35,21.80,0,321.91,345.66,13.4,11.0,0.080,1382232.6,1382232.6,11757,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523930,746100.00
08/11/2019 07:45,2,0.551,ACTIVE,211.48,337.54,60.038,1565523904,"201051344000955","174011545737251",28.27,22.00,0,318.61,343.55,15.8,13.3,0.102,1410497.5,1410497.5,11738,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523931,746101.00
08/11/2019 07:45,2,0.465,ACTIVE,212.38,337.84,60.065,1565523904,"201051344000648","174011545737251",28.01,21.30,0,321.01,344.45,13.2,10.8,0.084,1395563.0,1395563.0,11726,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523932,746102.00
08/11/2019 07:45,2,0.477,ACTIVE,212.38,338.74,60.006,1565523904,"201051344000645","174011545737251",27.83,22.00,0,322.51,344.45,13.5,11.1,0.084,1401508.8,1401508.8,11734,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523933,746103.00
08/11/2019 07:45,2,0.459,ACTIVE,212.16,337.84,60.033,1565523904,"201051344000569","174011545737251",28.73,22.00,0,320.11,343.85,13.3,10.9,0.080,1418964.6,1418964.6,11719,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523934,746104.00
08/11/2019 07:45,2,0.535,ACTIVE,212.38,341.45,60.038,1565523904,"179051228000119","174011545737251",28.19,23.80,0,323.72,349.56,15.3,12.9,0.084,204631.4,204631.4,11832,0,0,0,L,46974696,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565523935,746105.00
08/11/2019 08:00,2,0.775,ACTIVE,212.16,341.15,60.043,1565524804,"201051344000579","174011545737251",28.75,22.80,0,331.23,350.77,22.6,19.9,0.164,1420471.0,1420471.0,11732,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524805,746106.00
08/11/2019 08:00,2,0.748,ACTIVE,211.93,339.34,60.043,1565524804,"201051344001025","174011545737251",28.61,22.30,0,330.33,349.56,21.7,19.0,0.159,1406252.6,1406252.6,11724,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524806,746107.00
08/11/2019 08:00,2,0.828,ACTIVE,211.93,341.15,60.059,1565524804,"201051344001093","174011545737251",28.80,22.80,0,330.03,350.47,24.2,21.4,0.177,1387547.3,1387547.3,11761,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524807,746108.00
08/11/2019 08:00,2,0.693,ACTIVE,212.16,339.95,60.028,1565524804,"201051344000458","174011545737251",28.65,23.00,0,331.23,348.66,20.2,17.5,0.146,1400750.9,1400750.9,11721,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524808,746109.00
08/11/2019 08:00,2,0.803,ACTIVE,211.70,339.34,60.049,1565524804,"201051344000890","174011545737251",28.55,23.00,0,329.73,349.56,23.2,20.5,0.164,1402843.0,1402843.0,11729,0,0,0,L,1122011218,1,121.78,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524809,746110.00
08/11/2019 08:00,2,0.758,ACTIVE,212.16,340.25,60.038,1565524804,"201051344000988","174011545737251",18.39,22.30,0,331.53,347.76,14.1,11.7,0.102,1059893.5,1059893.5,11718,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524810,746111.00
08/11/2019 08:00,2,0.727,ACTIVE,212.16,340.25,60.054,1565524804,"201051344000582","174011545737251",28.27,22.30,0,330.93,349.26,20.8,18.2,0.150,1379731.7,1379731.7,11719,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524811,746112.00
08/11/2019 08:00,2,0.773,ACTIVE,212.16,340.55,60.043,1565524804,"201051344000868","174011545737251",28.01,22.00,0,330.63,349.86,22.0,19.3,0.164,1387857.2,1387857.2,11722,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524812,746113.00
08/11/2019 08:00,2,0.717,ACTIVE,212.61,341.75,60.049,1565524804,"201051344000576","174011545737251",28.33,22.00,0,331.23,350.47,20.6,18.0,0.150,1403488.3,1403488.3,11753,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524813,746114.00
08/11/2019 08:00,2,0.748,ACTIVE,212.16,341.15,60.043,1565524804,"201051344001158","174011545737251",28.17,22.00,0,330.03,350.47,21.4,18.7,0.159,1381010.3,1381010.3,11717,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524814,746115.00
08/11/2019 08:00,2,0.719,ACTIVE,211.93,339.95,60.059,1565524804,"201051344000917","174011545737251",28.35,23.00,0,327.62,348.96,20.7,18.0,0.155,1397107.7,1397107.7,11760,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524814,746116.00
08/11/2019 08:00,2,0.787,ACTIVE,211.93,338.44,60.059,1565524804,"201051344000417","174011545737251",18.47,22.30,0,330.03,344.76,14.8,12.3,0.097,1100442.4,1100442.4,11755,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524815,746117.00
08/11/2019 08:00,2,0.721,ACTIVE,212.16,340.55,60.070,1565524804,"201051344000685","174011545737251",28.51,22.80,0,330.03,349.26,20.8,18.2,0.168,1402857.3,1402857.3,11736,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524816,746118.00
08/11/2019 08:00,2,0.748,ACTIVE,212.16,340.25,60.043,1565524804,"201051344000651","174011545737251",28.59,22.00,0,330.03,349.86,21.7,19.0,0.159,1397701.0,1397701.0,11728,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524817,746119.00
08/11/2019 08:00,2,0.744,ACTIVE,211.93,340.55,60.049,1565524804,"201051344000594","174011545737251",28.71,23.00,0,328.52,349.86,21.7,19.0,0.164,1407148.0,1407148.0,11728,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524818,746120.00
08/11/2019 08:00,2,0.750,ACTIVE,212.38,341.75,60.059,1565524804,"201051344000469","174011545737251",29.02,21.50,0,329.43,350.17,22.1,19.4,0.172,1387634.5,1387634.5,11741,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524819,746121.00
08/11/2019 08:00,2,0.734,ACTIVE,212.16,340.55,60.038,1565524804,"201051344000585","174011545737251",28.55,22.80,0,329.43,348.66,21.3,18.6,0.150,1413928.6,1413928.6,11720,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524820,746122.00
08/11/2019 08:00,2,0.705,ACTIVE,212.83,342.95,60.065,1565524804,"201051344000853","174011545737251",28.45,22.30,0,332.43,351.07,20.4,17.7,0.150,1410277.3,1410277.3,11735,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524821,746123.00
08/11/2019 08:00,2,0.695,ACTIVE,211.93,340.25,60.070,1565524804,"201051344001145","174011545737251",28.67,22.30,0,330.33,348.66,20.2,17.6,0.146,1411918.3,1411918.3,11756,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524822,746124.00
08/11/2019 08:00,2,0.797,ACTIVE,211.93,340.55,60.043,1565524804,"201051344000438","174011545737251",28.25,22.50,0,330.33,350.17,22.9,20.1,0.172,1405428.4,1405428.4,11728,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524823,746125.00
08/11/2019 08:00,2,0.789,ACTIVE,211.48,339.34,60.049,1565524804,"201051344001135","174011545737251",28.41,22.50,0,329.43,348.66,22.8,20.0,0.164,1393378.6,1393378.6,11715,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524824,746126.00
08/11/2019 08:00,2,0.721,ACTIVE,212.38,340.55,60.054,1565524804,"201051344000983","174011545737251",28.86,22.50,0,331.23,349.56,21.1,18.4,0.155,1408596.1,1408596.1,11725,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524825,746127.00
08/11/2019 08:00,2,0.803,ACTIVE,211.93,340.25,60.054,1565524804,"201051344001203","174011545737251",28.27,22.50,0,330.63,350.77,23.0,20.3,0.177,1401595.1,1401595.1,11743,0,0,0,L,1122011218,1,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524826,746128.00
08/11/2019 08:00,2,0.781,ACTIVE,211.48,339.65,60.059,1565524804,"201051344001230","174011545737251",28.63,23.00,0,327.62,348.36,22.7,20.0,0.172,1395633.6,1395633.6,11774,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524826,746129.00
08/11/2019 08:00,2,0.719,ACTIVE,211.48,339.65,60.054,1565524804,"201051344000646","174011545737251",28.90,22.50,0,329.43,348.06,21.1,18.4,0.155,1389738.6,1389738.6,11742,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524827,746130.00
08/11/2019 08:00,2,0.773,ACTIVE,212.38,340.55,60.059,1565524804,"201051344000867","174011545737251",28.37,22.80,0,330.63,350.17,22.2,19.5,0.155,1385688.7,1385688.7,11748,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524828,746131.00
08/11/2019 08:00,2,0.746,ACTIVE,212.61,342.95,60.043,1565524804,"201051344000633","174011545737251",28.71,22.50,0,330.93,351.67,21.7,19.0,0.168,1382236.3,1382236.3,11758,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524829,746132.00
08/11/2019 08:00,2,0.848,ACTIVE,211.48,340.25,60.054,1565524804,"201051344000955","174011545737251",28.63,22.80,0,327.32,349.26,24.6,21.8,0.186,1410501.8,1410501.8,11739,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524830,746133.00
08/11/2019 08:00,2,0.725,ACTIVE,212.38,340.85,60.054,1565524804,"201051344000648","174011545737251",28.69,21.80,0,330.63,350.17,21.1,18.4,0.155,1395566.6,1395566.6,11727,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524831,746134.00
08/11/2019 08:00,2,0.729,ACTIVE,212.61,341.45,60.059,1565524804,"201051344000645","174011545737251",28.37,22.50,0,331.53,350.17,21.0,18.3,0.150,1401512.3,1401512.3,11735,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524832,746135.00
08/11/2019 08:00,2,0.721,ACTIVE,212.38,341.45,60.049,1565524804,"201051344000569","174011545737251",28.33,22.50,0,330.63,349.86,20.7,18.1,0.155,1418968.2,1418968.2,11720,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524833,746136.00
08/11/2019 08:00,2,0.809,ACTIVE,212.61,345.36,60.049,1565524804,"179051228000119","174011545737251",28.49,24.30,0,331.83,353.77,23.3,20.6,0.164,204635.5,204635.5,11833,0,0,0,L,46974696,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565524834,746137.00
08/11/2019 08:15,2,1.146,ACTIVE,212.16,344.45,59.975,1565525704,"201051344000579","174011545737251",28.84,23.50,0,331.23,357.98,33.5,30.5,0.265,1420477.2,1420477.2,11733,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525706,746138.00
08/11/2019 08:15,2,1.127,ACTIVE,211.93,342.95,59.969,1565525704,"201051344001025","174011545737251",28.82,23.30,0,329.73,357.68,33.0,29.9,0.247,1406258.6,1406258.6,11725,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525706,746139.00
08/11/2019 08:15,2,1.236,ACTIVE,212.16,345.06,59.975,1565525704,"201051344001093","174011545737251",28.67,23.50,0,330.03,359.48,35.9,32.7,0.274,1387554.0,1387554.0,11762,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525707,746140.00
08/11/2019 08:15,2,1.064,ACTIVE,211.93,342.95,60.001,1565525704,"201051344000458","174011545737251",28.21,23.50,0,330.63,355.88,30.4,27.4,0.243,1400756.4,1400756.4,11722,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525708,746141.00
08/11/2019 08:15,2,1.197,ACTIVE,211.70,342.95,59.964,1565525704,"201051344000890","174011545737251",28.55,24.00,0,328.82,357.98,34.7,31.5,0.270,1402849.4,1402849.4,11730,0,0,0,L,1122011218,1,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525709,746142.00
08/11/2019 08:15,2,1.150,ACTIVE,212.16,342.65,59.964,1565525704,"201051344000988","174011545737251",18.53,22.80,0,330.33,352.57,21.6,18.9,0.181,1059897.3,1059897.3,11719,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525710,746143.00
08/11/2019 08:15,2,1.098,ACTIVE,212.38,344.15,60.017,1565525704,"201051344000582","174011545737251",28.53,22.80,0,328.82,357.38,31.8,28.7,0.252,1379737.5,1379737.5,11720,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525711,746144.00
08/11/2019 08:15,2,1.131,ACTIVE,211.93,344.15,59.969,1565525704,"201051344000868","174011545737251",28.86,22.50,0,329.73,357.68,33.0,30.0,0.256,1387863.3,1387863.3,11723,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525712,746145.00
08/11/2019 08:15,2,1.088,ACTIVE,212.61,344.15,59.964,1565525704,"201051344000576","174011545737251",28.39,22.50,0,331.23,357.98,31.3,28.3,0.247,1403494.1,1403494.1,11754,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525713,746146.00
08/11/2019 08:15,2,1.115,ACTIVE,212.38,343.85,60.022,1565525704,"201051344001158","174011545737251",28.73,22.80,0,330.33,357.38,32.5,29.4,0.261,1381016.3,1381016.3,11718,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525714,746147.00
08/11/2019 08:15,2,1.082,ACTIVE,212.16,342.95,59.975,1565525704,"201051344000917","174011545737251",28.90,24.00,0,329.13,356.78,31.7,28.7,0.252,1397113.5,1397113.5,11761,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525715,746148.00
08/11/2019 08:15,2,1.162,ACTIVE,212.16,340.85,59.938,1565525704,"201051344000417","174011545737251",18.69,23.50,0,329.73,349.86,22.0,19.3,0.168,1100446.3,1100446.3,11756,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525716,746149.00
08/11/2019 08:15,2,1.104,ACTIVE,212.16,344.15,59.980,1565525704,"201051344000685","174011545737251",28.55,23.50,0,330.03,357.38,31.9,28.9,0.274,1402863.1,1402863.1,11737,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525717,746150.00
08/11/2019 08:15,2,1.129,ACTIVE,212.38,344.76,59.975,1565525704,"201051344000651","174011545737251",28.75,23.00,0,329.43,357.68,33.0,29.9,0.256,1397707.0,1397707.0,11729,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525718,746151.00
08/11/2019 08:15,2,1.123,ACTIVE,211.93,343.25,59.964,1565525704,"201051344000594","174011545737251",28.75,23.80,0,329.43,357.08,32.8,29.7,0.256,1407154.0,1407154.0,11729,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525719,746152.00
08/11/2019 08:15,2,1.133,ACTIVE,212.38,344.15,60.012,1565525704,"201051344000469","174011545737251",29.06,22.30,0,329.13,357.98,33.4,30.3,0.270,1387640.6,1387640.6,11742,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525720,746153.00
08/11/2019 08:15,2,1.100,ACTIVE,212.38,344.15,59.975,1565525704,"201051344000585","174011545737251",28.86,23.50,0,328.82,356.78,32.2,29.1,0.243,1413934.6,1413934.6,11721,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525721,746154.00
08/11/2019 08:15,2,1.059,ACTIVE,212.83,344.76,59.975,1565525704,"201051344000853","174011545737251",29.06,23.00,0,332.73,357.68,31.2,28.2,0.243,1410283.0,1410283.0,11736,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525722,746155.00
08/11/2019 08:15,2,1.057,ACTIVE,212.16,343.55,59.964,1565525704,"201051344001145","174011545737251",28.90,23.30,0,330.33,356.48,31.0,28.0,0.243,1411923.9,1411923.9,11757,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525723,746156.00
08/11/2019 08:15,2,1.150,ACTIVE,211.93,343.55,59.980,1565525704,"201051344000438","174011545737251",29.42,23.80,0,329.13,358.58,34.3,31.2,0.270,1405434.8,1405434.8,11729,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525723,746157.00
08/11/2019 08:15,2,1.143,ACTIVE,211.70,342.35,59.975,1565525704,"201051344001135","174011545737251",29.22,23.30,0,329.43,357.38,33.9,30.7,0.256,1393384.9,1393384.9,11716,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525724,746158.00
08/11/2019 08:15,2,1.078,ACTIVE,212.38,342.95,59.964,1565525704,"201051344000983","174011545737251",29.12,23.00,0,330.33,356.78,31.8,28.8,0.252,1408601.9,1408601.9,11726,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525725,746159.00
08/11/2019 08:15,2,1.191,ACTIVE,212.16,343.55,60.017,1565525704,"201051344001203","174011545737251",28.80,23.50,0,330.03,359.48,34.8,31.6,0.278,1401601.6,1401601.6,11744,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525726,746160.00
08/11/2019 08:15,2,1.160,ACTIVE,211.93,343.25,59.969,1565525704,"201051344001230","174011545737251",29.00,24.00,0,328.82,357.08,34.2,31.1,0.274,1395640.0,1395640.0,11775,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525727,746161.00
08/11/2019 08:15,2,1.115,ACTIVE,211.48,343.25,59.969,1565525704,"201051344000646","174011545737251",28.63,23.50,0,328.22,356.48,32.4,29.3,0.261,1389744.5,1389744.5,11743,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525728,746162.00
08/11/2019 08:15,2,1.143,ACTIVE,212.16,342.95,59.996,1565525704,"201051344000867","174011545737251",28.80,23.50,0,330.03,357.08,33.4,30.3,0.261,1385694.9,1385694.9,11749,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525729,746163.00
08/11/2019 08:15,2,1.121,ACTIVE,212.61,345.66,59.975,1565525704,"201051344000633","174011545737251",28.86,23.30,0,331.53,358.88,32.8,29.7,0.261,1382242.4,1382242.4,11759,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525730,746164.00
08/11/2019 08:15,2,1.242,ACTIVE,211.70,344.15,59.948,1565525704,"201051344000955","174011545737251",28.90,23.80,0,328.52,358.28,36.4,33.2,0.296,1410508.6,1410508.6,11740,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525731,746165.00
08/11/2019 08:15,2,1.088,ACTIVE,212.38,343.85,59.943,1565525704,"201051344000648","174011545737251",28.80,22.50,0,329.73,357.38,31.8,28.7,0.252,1395572.5,1395572.5,11728,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525732,746166.00
08/11/2019 08:15,2,1.109,ACTIVE,212.61,344.76,59.932,1565525704,"201051344000645","174011545737251",28.49,23.00,0,332.13,357.68,32.0,29.0,0.252,1401518.2,1401518.2,11736,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525733,746167.00
08/11/2019 08:15,2,1.064,ACTIVE,212.16,343.25,60.028,1565525704,"201051344000569","174011545737251",29.08,23.00,0,330.93,357.08,31.4,28.4,0.247,1418973.9,1418973.9,11721,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525734,746168.00
08/11/2019 08:15,2,1.184,ACTIVE,212.38,348.06,59.980,1565525704,"179051228000119","174011545737251",28.80,24.80,0,332.73,360.69,34.5,31.4,0.270,204641.9,204641.9,11834,0,0,0,L,46974696,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565525735,746169.00
08/11/2019 08:30,2,1.578,ACTIVE,212.61,348.66,60.012,1565526604,"201051344000579","174011545737251",29.04,24.30,0,328.52,371.51,46.4,42.9,0.384,1420486.4,1420486.4,11734,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526605,746170.00
08/11/2019 08:30,2,1.543,ACTIVE,212.61,348.06,60.017,1565526604,"201051344001025","174011545737251",29.40,24.50,0,330.93,367.00,46.0,42.5,0.358,1406267.6,1406267.6,11726,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526606,746171.00
08/11/2019 08:30,2,1.686,ACTIVE,212.61,350.17,60.017,1565526604,"201051344001093","174011545737251",28.69,24.80,0,330.63,370.00,49.0,45.4,0.402,1387563.7,1387563.7,11763,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526607,746172.00
08/11/2019 08:30,2,1.484,ACTIVE,212.61,347.16,60.012,1565526604,"201051344000458","174011545737251",28.80,24.50,0,331.53,365.19,43.3,39.9,0.367,1400764.8,1400764.8,11723,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526608,746173.00
08/11/2019 08:30,2,1.637,ACTIVE,212.16,348.36,60.006,1565526604,"201051344000890","174011545737251",28.77,25.50,0,328.82,367.90,47.7,44.1,0.389,1402858.8,1402858.8,11731,0,0,0,L,1122011218,1,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526609,746174.00
08/11/2019 08:30,2,1.588,ACTIVE,212.61,345.66,59.996,1565526604,"201051344000988","174011545737251",18.85,23.30,0,330.63,358.88,30.3,27.4,0.256,1059903.1,1059903.1,11720,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526610,746175.00
08/11/2019 08:30,2,1.518,ACTIVE,213.06,349.26,60.028,1565526604,"201051344000582","174011545737251",28.86,23.80,0,330.63,367.60,44.4,40.9,0.362,1379746.1,1379746.1,11721,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526611,746176.00
08/11/2019 08:30,2,1.584,ACTIVE,212.38,348.06,60.059,1565526604,"201051344000868","174011545737251",28.73,23.00,0,330.03,366.70,46.1,42.6,0.371,1387872.4,1387872.4,11724,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526612,746177.00
08/11/2019 08:30,2,1.510,ACTIVE,213.06,348.96,60.022,1565526604,"201051344000576","174011545737251",28.88,23.50,0,330.03,366.40,44.2,40.8,0.358,1403502.6,1403502.6,11755,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526613,746178.00
08/11/2019 08:30,2,1.572,ACTIVE,212.83,348.66,60.022,1565526604,"201051344001158","174011545737251",28.61,23.80,0,330.03,367.60,45.5,42.0,0.380,1381025.1,1381025.1,11719,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526614,746179.00
08/11/2019 08:30,2,1.498,ACTIVE,212.61,348.36,60.043,1565526604,"201051344000917","174011545737251",29.32,25.00,0,330.93,366.40,44.5,41.0,0.371,1397122.2,1397122.2,11762,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526615,746180.00
08/11/2019 08:30,2,1.576,ACTIVE,212.38,344.45,60.059,1565526604,"201051344000417","174011545737251",19.00,24.50,0,330.63,356.78,30.4,27.4,0.239,1100452.1,1100452.1,11757,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526616,746181.00
08/11/2019 08:30,2,1.539,ACTIVE,212.38,348.66,60.033,1565526604,"201051344000685","174011545737251",28.78,24.30,0,330.63,367.00,44.8,41.3,0.393,1402871.9,1402871.9,11738,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526617,746182.00
08/11/2019 08:30,2,1.584,ACTIVE,213.06,349.56,60.012,1565526604,"201051344000651","174011545737251",28.73,24.30,0,330.93,367.90,46.1,42.6,0.371,1397716.0,1397716.0,11730,0,0,0,L,1122011218,1,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526617,746183.00
08/11/2019 08:30,2,1.562,ACTIVE,212.16,348.06,59.969,1565526604,"201051344000594","174011545737251",28.78,24.80,0,329.73,365.80,45.5,42.0,0.367,1407162.9,1407162.9,11730,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526618,746184.00
08/11/2019 08:30,2,1.602,ACTIVE,212.83,349.26,60.054,1565526604,"201051344000469","174011545737251",28.73,23.00,0,329.73,367.60,46.6,43.0,0.393,1387649.7,1387649.7,11743,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526619,746185.00
08/11/2019 08:30,2,1.535,ACTIVE,212.83,348.66,60.022,1565526604,"201051344000585","174011545737251",28.90,24.30,0,330.93,366.40,45.0,41.5,0.367,1413943.3,1413943.3,11722,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526620,746186.00
08/11/2019 08:30,2,1.496,ACTIVE,213.29,349.26,60.022,1565526604,"201051344000853","174011545737251",29.12,24.00,0,332.73,366.70,44.1,40.7,0.354,1410291.5,1410291.5,11737,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526621,746187.00
08/11/2019 08:30,2,1.568,ACTIVE,212.61,347.76,60.022,1565526604,"201051344001145","174011545737251",23.66,24.00,0,330.93,366.40,38.4,35.1,0.349,1411932.4,1411932.4,11758,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526622,746188.00
08/11/2019 08:30,2,1.615,ACTIVE,212.61,348.96,60.038,1565526604,"201051344000438","174011545737251",29.02,25.00,0,330.63,368.50,47.5,43.9,0.393,1405444.2,1405444.2,11730,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526623,746189.00
08/11/2019 08:30,2,1.582,ACTIVE,212.61,348.06,60.022,1565526604,"201051344001135","174011545737251",29.24,24.00,0,330.03,367.30,46.9,43.3,0.376,1393394.2,1393394.2,11717,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526624,746190.00
08/11/2019 08:30,2,1.496,ACTIVE,212.61,348.96,60.022,1565526604,"201051344000983","174011545737251",29.46,23.80,0,331.53,366.10,44.6,41.1,0.362,1408610.6,1408610.6,11727,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526625,746191.00
08/11/2019 08:30,2,1.648,ACTIVE,212.83,348.96,60.012,1565526604,"201051344001203","174011545737251",28.84,25.00,0,330.93,369.40,48.2,44.6,0.407,1401611.1,1401611.1,11745,0,0,0,L,1122011218,1,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526626,746192.00
08/11/2019 08:30,2,1.598,ACTIVE,212.38,347.76,60.012,1565526604,"201051344001230","174011545737251",29.20,25.30,0,328.52,367.00,47.3,43.7,0.393,1395649.3,1395649.3,11776,0,0,0,L,1122011218,1,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526627,746193.00
08/11/2019 08:30,2,1.543,ACTIVE,212.16,348.96,60.017,1565526604,"201051344000646","174011545737251",28.92,24.50,0,329.13,366.10,45.2,41.7,0.376,1389753.4,1389753.4,11744,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526628,746194.00
08/11/2019 08:30,2,1.572,ACTIVE,212.83,347.76,60.017,1565526604,"201051344000867","174011545737251",29.10,24.30,0,330.03,366.40,46.4,42.8,0.367,1385704.0,1385704.0,11750,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526629,746195.00
08/11/2019 08:30,2,1.584,ACTIVE,212.83,348.96,60.028,1565526604,"201051344000633","174011545737251",28.41,24.50,0,331.53,367.90,45.6,42.1,0.376,1382251.3,1382251.3,11760,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526630,746196.00
08/11/2019 08:30,2,1.686,ACTIVE,212.16,348.96,60.017,1565526604,"201051344000955","174011545737251",29.10,24.80,0,328.82,367.90,49.7,46.0,0.407,1410518.4,1410518.4,11741,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526630,746197.00
08/11/2019 08:30,2,1.531,ACTIVE,212.83,347.46,60.022,1565526604,"201051344000648","174011545737251",28.67,23.30,0,329.73,366.40,44.5,41.0,0.371,1395581.2,1395581.2,11729,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526631,746198.00
08/11/2019 08:30,2,1.561,ACTIVE,213.06,348.66,60.022,1565526604,"201051344000645","174011545737251",28.51,23.80,0,332.13,367.30,45.1,41.6,0.362,1401527.0,1401527.0,11737,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526632,746199.00
08/11/2019 08:30,2,1.506,ACTIVE,212.61,347.76,60.017,1565526604,"201051344000569","174011545737251",28.98,23.50,0,331.23,366.40,44.2,40.8,0.362,1418982.5,1418982.5,11722,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526633,746200.00
08/11/2019 08:30,2,1.617,ACTIVE,212.83,352.87,59.980,1565526604,"179051228000119","174011545737251",29.04,25.50,0,329.13,370.00,47.6,44.0,0.398,204651.3,204651.3,11835,0,0,0,L,46974696,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565526634,746201.00
08/11/2019 08:45,2,2.047,ACTIVE,213.74,355.28,60.001,1565527505,"201051344000579","174011545737251",29.14,25.30,0,332.43,378.42,60.4,56.4,0.504,1420498.8,1420498.8,11735,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527506,746202.00
08/11/2019 08:45,2,2.055,ACTIVE,212.61,351.37,60.001,1565527505,"201051344001025","174011545737251",28.92,26.50,0,331.83,377.82,60.2,56.2,0.477,1406279.9,1406279.9,11727,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527507,746203.00
08/11/2019 08:45,2,2.156,ACTIVE,212.61,354.37,59.996,1565527505,"201051344001093","174011545737251",28.88,26.00,0,332.13,379.32,63.1,59.0,0.517,1387576.8,1387576.8,11764,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527508,746204.00
08/11/2019 08:45,2,1.955,ACTIVE,213.74,352.87,60.006,1565527505,"201051344000458","174011545737251",28.77,26.00,0,332.73,376.01,57.0,53.0,0.477,1400776.4,1400776.4,11724,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527509,746205.00
08/11/2019 08:45,2,2.090,ACTIVE,212.16,353.17,59.990,1565527505,"201051344000890","174011545737251",29.04,27.30,0,331.23,377.52,61.6,57.5,0.513,1402871.5,1402871.5,11732,0,0,0,L,1122011218,1,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527510,746206.00
08/11/2019 08:45,2,2.035,ACTIVE,213.74,350.77,60.028,1565527505,"201051344000988","174011545737251",19.18,24.30,0,332.13,367.30,39.6,36.3,0.336,1059911.0,1059911.0,11721,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527511,746207.00
08/11/2019 08:45,2,1.982,ACTIVE,212.83,352.57,59.996,1565527505,"201051344000582","174011545737251",28.98,24.80,0,332.73,376.92,58.2,54.3,0.482,1379758.0,1379758.0,11722,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527512,746208.00
08/11/2019 08:45,2,2.072,ACTIVE,213.29,352.87,60.001,1565527505,"201051344000868","174011545737251",28.65,24.00,0,331.83,377.22,60.1,56.1,0.495,1387884.7,1387884.7,11725,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527513,746209.00
08/11/2019 08:45,2,1.965,ACTIVE,213.96,354.67,60.012,1565527505,"201051344000576","174011545737251",29.14,24.80,0,332.43,377.22,58.0,54.1,0.477,1403514.4,1403514.4,11756,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527514,746210.00
08/11/2019 08:45,2,2.045,ACTIVE,213.96,354.07,60.012,1565527505,"201051344001158","174011545737251",28.73,24.80,0,331.53,378.12,59.5,55.6,0.508,1381037.3,1381037.3,11720,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527515,746211.00
08/11/2019 08:45,2,1.996,ACTIVE,212.83,352.87,60.006,1565527505,"201051344000917","174011545737251",28.92,26.00,0,330.93,375.71,58.5,54.6,0.491,1397134.1,1397134.1,11763,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527515,746212.00
08/11/2019 08:45,2,2.055,ACTIVE,212.61,347.76,60.001,1565527505,"201051344000417","174011545737251",18.91,26.00,0,332.13,363.09,39.4,36.1,0.323,1100460.0,1100460.0,11758,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527516,746213.00
08/11/2019 08:45,2,2.033,ACTIVE,212.61,352.57,59.985,1565527505,"201051344000685","174011545737251",28.55,25.80,0,331.53,376.62,58.8,54.8,0.513,1402883.9,1402883.9,11739,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527517,746214.00
08/11/2019 08:45,2,2.055,ACTIVE,213.06,354.07,59.975,1565527505,"201051344000651","174011545737251",28.92,25.30,0,332.43,379.32,60.2,56.2,0.486,1397728.3,1397728.3,11731,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527518,746215.00
08/11/2019 08:45,2,2.012,ACTIVE,213.06,353.17,60.017,1565527505,"201051344000594","174011545737251",29.24,26.30,0,330.93,376.92,59.6,55.6,0.495,1407175.1,1407175.1,11731,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527519,746216.00
08/11/2019 08:45,2,2.053,ACTIVE,213.96,354.67,59.996,1565527505,"201051344000469","174011545737251",29.18,23.80,0,331.23,379.02,60.7,56.7,0.513,1387662.2,1387662.2,11744,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527520,746217.00
08/11/2019 08:45,2,1.992,ACTIVE,213.06,353.17,60.017,1565527505,"201051344000585","174011545737251",29.30,25.80,0,332.13,376.31,59.1,55.1,0.491,1413955.4,1413955.4,11723,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527521,746218.00
08/11/2019 08:45,2,1.982,ACTIVE,214.19,354.37,60.012,1565527505,"201051344000853","174011545737251",28.96,25.30,0,334.24,378.12,58.1,54.2,0.473,1410303.4,1410303.4,11738,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527522,746219.00
08/11/2019 08:45,2,1.961,ACTIVE,212.61,352.57,60.033,1565527505,"201051344001145","174011545737251",29.04,25.50,0,331.23,375.71,57.7,53.7,0.486,1411944.1,1411944.1,11759,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527523,746220.00
08/11/2019 08:45,2,2.086,ACTIVE,212.83,353.17,60.038,1565527505,"201051344000438","174011545737251",29.08,26.80,0,333.03,377.52,61.4,57.4,0.504,1405456.8,1405456.8,11731,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527524,746221.00
08/11/2019 08:45,2,2.070,ACTIVE,212.61,352.57,60.012,1565527505,"201051344001135","174011545737251",28.96,25.30,0,331.53,376.31,60.7,56.7,0.495,1393406.6,1393406.6,11718,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527525,746222.00
08/11/2019 08:45,2,2.002,ACTIVE,213.74,354.97,60.017,1565527505,"201051344000983","174011545737251",28.92,24.80,0,331.83,377.22,58.6,54.7,0.491,1408622.6,1408622.6,11728,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527526,746223.00
08/11/2019 08:45,2,2.131,ACTIVE,212.83,352.87,60.028,1565527505,"201051344001203","174011545737251",28.92,26.50,0,332.43,379.02,62.5,58.4,0.521,1401623.9,1401623.9,11746,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527527,746224.00
08/11/2019 08:45,2,2.088,ACTIVE,212.38,352.27,60.022,1565527505,"201051344001230","174011545737251",29.02,27.00,0,330.93,376.62,61.4,57.3,0.513,1395661.9,1395661.9,11777,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527528,746225.00
08/11/2019 08:45,2,2.043,ACTIVE,212.16,351.67,60.006,1565527505,"201051344000646","174011545737251",28.57,26.00,0,330.93,375.71,59.1,55.2,0.491,1389765.5,1389765.5,11745,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527529,746226.00
08/11/2019 08:45,2,2.053,ACTIVE,213.74,353.17,60.022,1565527505,"201051344000867","174011545737251",28.98,25.50,0,330.93,376.62,60.2,56.2,0.486,1385716.3,1385716.3,11751,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527530,746227.00
08/11/2019 08:45,2,2.035,ACTIVE,213.96,355.28,60.033,1565527505,"201051344000633","174011545737251",28.88,26.30,0,332.13,379.62,59.6,55.6,0.491,1382263.5,1382263.5,11761,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527531,746228.00
08/11/2019 08:45,2,2.162,ACTIVE,212.16,352.87,60.022,1565527505,"201051344000955","174011545737251",29.14,26.30,0,330.93,377.82,63.9,59.8,0.530,1410531.6,1410531.6,11742,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527532,746229.00
08/11/2019 08:45,2,1.986,ACTIVE,213.74,354.07,60.028,1565527505,"201051344000648","174011545737251",28.94,24.30,0,333.03,377.82,58.2,54.2,0.495,1395593.0,1395593.0,11730,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527533,746230.00
