ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 08:45,2,2.033,ACTIVE,213.96,354.97,60.017,1565527505,"201051344000645","174011545737251",28.63,24.50,0,332.73,378.12,58.9,55.0,0.482,1401539.0,1401539.0,11738,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527534,746231.00
08/11/2019 08:45,2,1.980,ACTIVE,213.96,353.77,60.038,1565527505,"201051344000569","174011545737251",28.98,24.50,0,331.53,377.22,58.2,54.2,0.482,1418994.4,1418994.4,11723,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527535,746232.00
08/11/2019 08:45,2,2.066,ACTIVE,213.96,358.58,60.012,1565527505,"179051228000119","174011545737251",29.46,26.50,0,331.83,382.93,61.6,57.6,0.526,204664.0,204664.0,11836,0,0,0,L,46974696,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565527535,746233.00
08/11/2019 09:00,2,2.547,ACTIVE,215.09,360.99,59.990,1565528404,"201051344000579","174011545737251",28.78,26.80,0,333.93,392.85,74.2,69.7,0.623,1420514.5,1420514.5,11736,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528405,746234.00
08/11/2019 09:00,2,2.520,ACTIVE,214.87,358.58,60.028,1565528404,"201051344001025","174011545737251",29.08,28.30,0,332.13,400.36,74.3,69.8,0.592,1406295.6,1406295.6,11728,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528406,746235.00
08/11/2019 09:00,2,2.627,ACTIVE,214.87,360.38,60.012,1565528404,"201051344001093","174011545737251",29.00,27.30,0,332.73,403.37,77.2,72.5,0.628,1387593.1,1387593.1,11765,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528407,746236.00
08/11/2019 09:00,2,2.404,ACTIVE,215.09,358.28,60.006,1565528404,"201051344000458","174011545737251",29.12,27.80,0,334.24,391.94,71.0,66.6,0.583,1400791.3,1400791.3,11725,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528408,746237.00
08/11/2019 09:00,2,2.568,ACTIVE,214.41,357.68,60.028,1565528404,"201051344000890","174011545737251",28.98,29.00,0,326.12,400.96,75.3,70.7,0.614,1402887.5,1402887.5,11733,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528409,746238.00
08/11/2019 09:00,2,2.594,ACTIVE,215.09,354.37,60.017,1565528404,"201051344000988","174011545737251",18.61,25.30,0,333.93,382.63,48.9,45.2,0.415,1059921.2,1059921.2,11722,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528410,746239.00
08/11/2019 09:00,2,2.461,ACTIVE,215.09,359.78,60.017,1565528404,"201051344000582","174011545737251",28.86,25.80,0,333.03,403.97,72.0,67.5,0.601,1379773.1,1379773.1,11723,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528411,746240.00
08/11/2019 09:00,2,2.529,ACTIVE,214.41,358.88,60.012,1565528404,"201051344000868","174011545737251",28.94,25.00,0,332.73,395.85,74.1,69.6,0.601,1387900.3,1387900.3,11726,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528412,746241.00
08/11/2019 09:00,2,2.461,ACTIVE,215.32,360.99,60.017,1565528404,"201051344000576","174011545737251",28.92,26.00,0,332.73,391.64,72.1,67.7,0.579,1403529.6,1403529.6,11757,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528413,746242.00
08/11/2019 09:00,2,2.531,ACTIVE,215.09,359.78,60.022,1565528404,"201051344001158","174011545737251",28.63,26.00,0,333.63,396.45,73.4,68.9,0.619,1381052.8,1381052.8,11721,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528414,746243.00
08/11/2019 09:00,2,2.498,ACTIVE,215.09,358.58,60.012,1565528404,"201051344000917","174011545737251",28.65,27.80,0,323.41,398.56,72.5,68.0,0.597,1397149.3,1397149.3,11764,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528415,746244.00
08/11/2019 09:00,2,2.486,ACTIVE,214.64,351.97,60.012,1565528404,"201051344000417","174011545737251",19.10,28.50,0,332.13,381.73,48.1,44.5,0.380,1100470.0,1100470.0,11759,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528416,746245.00
08/11/2019 09:00,2,2.498,ACTIVE,214.64,358.58,60.017,1565528404,"201051344000685","174011545737251",28.80,27.00,0,323.72,401.86,72.8,68.4,0.632,1402899.2,1402899.2,11740,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528417,746246.00
08/11/2019 09:00,2,2.543,ACTIVE,215.09,359.48,60.012,1565528404,"201051344000651","174011545737251",28.78,27.50,0,333.33,400.06,74.2,69.7,0.597,1397744.0,1397744.0,11732,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528417,746247.00
08/11/2019 09:00,2,2.527,ACTIVE,214.19,358.28,59.996,1565528404,"201051344000594","174011545737251",28.71,28.30,0,327.62,391.64,73.4,69.0,0.610,1407190.6,1407190.6,11732,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528418,746248.00
08/11/2019 09:00,2,2.527,ACTIVE,215.09,360.38,60.028,1565528404,"201051344000469","174011545737251",29.20,24.80,0,333.33,395.25,74.8,70.2,0.636,1387678.0,1387678.0,11745,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528419,746249.00
08/11/2019 09:00,2,2.494,ACTIVE,215.32,359.18,60.012,1565528404,"201051344000585","174011545737251",29.04,27.30,0,332.13,406.67,73.4,68.9,0.601,1413970.8,1413970.8,11724,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528420,746250.00
08/11/2019 09:00,2,2.459,ACTIVE,215.77,360.99,60.017,1565528404,"201051344000853","174011545737251",28.98,26.50,0,335.14,392.85,72.2,67.8,0.579,1410318.6,1410318.6,11739,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528421,746251.00
08/11/2019 09:00,2,2.430,ACTIVE,214.87,357.68,60.017,1565528404,"201051344001145","174011545737251",29.08,26.80,0,332.73,400.36,71.6,67.2,0.588,1411959.1,1411959.1,11760,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528422,746252.00
08/11/2019 09:00,2,2.580,ACTIVE,214.87,359.48,59.980,1565528404,"201051344000438","174011545737251",28.82,28.80,0,333.03,403.37,75.3,70.8,0.614,1405472.8,1405472.8,11732,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528423,746253.00
08/11/2019 09:00,2,2.566,ACTIVE,214.64,358.88,60.017,1565528404,"201051344001135","174011545737251",28.77,27.00,0,333.03,402.77,74.8,70.2,0.597,1393422.4,1393422.4,11719,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528424,746254.00
08/11/2019 09:00,2,2.459,ACTIVE,215.32,360.08,60.017,1565528404,"201051344000983","174011545737251",29.20,26.00,0,333.63,391.34,72.8,68.3,0.601,1408637.9,1408637.9,11729,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528425,746255.00
08/11/2019 09:00,2,2.623,ACTIVE,215.09,358.88,60.012,1565528404,"201051344001203","174011545737251",28.82,28.50,0,333.63,402.16,76.5,71.9,0.628,1401640.2,1401640.2,11747,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528426,746256.00
08/11/2019 09:00,2,2.562,ACTIVE,214.19,358.28,60.028,1565528404,"201051344001230","174011545737251",29.00,28.80,0,328.52,402.46,75.3,70.8,0.641,1395677.8,1395677.8,11778,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528427,746257.00
08/11/2019 09:00,2,2.492,ACTIVE,214.19,357.08,60.006,1565528404,"201051344000646","174011545737251",28.94,28.00,0,330.03,400.06,73.1,68.6,0.601,1389780.9,1389780.9,11746,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528428,746258.00
08/11/2019 09:00,2,2.559,ACTIVE,214.64,357.38,59.996,1565528404,"201051344000867","174011545737251",28.69,27.80,0,333.33,399.16,74.3,69.8,0.592,1385732.0,1385732.0,11752,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528429,746259.00
08/11/2019 09:00,2,2.537,ACTIVE,215.09,360.38,60.012,1565528404,"201051344000633","174011545737251",28.59,28.30,0,333.33,396.45,73.5,69.0,0.619,1382279.0,1382279.0,11762,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528429,746260.00
08/11/2019 09:00,2,2.652,ACTIVE,214.41,359.48,59.996,1565528404,"201051344000955","174011545737251",28.94,27.80,0,330.93,403.67,77.8,73.2,0.658,1410548.2,1410548.2,11743,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528430,746261.00
08/11/2019 09:00,2,2.469,ACTIVE,215.09,358.88,60.017,1565528404,"201051344000648","174011545737251",28.84,25.50,0,333.63,393.45,72.1,67.7,0.597,1395608.2,1395608.2,11731,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528431,746262.00
08/11/2019 09:00,2,2.473,ACTIVE,215.09,358.88,60.012,1565528404,"201051344000645","174011545737251",29.20,25.80,0,334.84,394.95,73.1,68.6,0.601,1401554.4,1401554.4,11739,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528432,746263.00
08/11/2019 09:00,2,2.477,ACTIVE,215.09,358.28,59.996,1565528404,"201051344000569","174011545737251",28.82,25.30,0,333.63,391.34,72.3,67.9,0.605,1419009.6,1419009.6,11724,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528433,746264.00
08/11/2019 09:00,2,2.551,ACTIVE,215.32,365.19,59.996,1565528404,"179051228000119","174011545737251",29.38,27.80,0,335.14,395.55,75.9,71.4,0.645,204680.1,204680.1,11837,0,0,0,L,46974696,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565528434,746265.00
08/11/2019 09:15,2,3.051,ACTIVE,214.64,346.26,60.022,1565529304,"201051344000579","174011545737251",28.63,29.50,0,333.33,389.84,88.5,83.5,0.411,1420533.6,1420533.6,11737,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529305,746266.00
08/11/2019 09:15,2,3.014,ACTIVE,214.64,344.15,60.001,1565529304,"201051344001025","174011545737251",29.08,32.20,0,330.63,391.04,88.8,83.8,0.393,1406314.8,1406314.8,11729,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529306,746267.00
08/11/2019 09:15,2,3.115,ALERT,214.87,346.26,60.012,1565529304,"201051344001093","174011545737251",28.90,31.30,0,296.96,390.44,91.3,86.2,0.420,1387612.9,1387612.9,11766,0,0,0,L,1122011218,1,122.91,122.23,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529308,746268.00
08/11/2019 09:15,2,2.895,ACTIVE,214.87,345.36,60.006,1565529304,"201051344000458","174011545737251",29.08,30.80,0,332.43,387.14,85.2,80.3,0.398,1400809.7,1400809.7,11726,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529309,746269.00
08/11/2019 09:15,2,3.062,ACTIVE,214.41,345.06,60.006,1565529304,"201051344000890","174011545737251",28.80,32.60,0,329.73,388.64,89.5,84.4,0.407,1402906.9,1402906.9,11734,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529310,746270.00
08/11/2019 09:15,2,3.061,ACTIVE,214.87,353.17,59.996,1565529304,"201051344000988","174011545737251",18.85,26.30,0,332.13,376.31,58.4,54.5,0.495,1059933.7,1059933.7,11723,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529311,746271.00
08/11/2019 09:15,2,2.982,ACTIVE,215.32,345.96,60.006,1565529304,"201051344000582","174011545737251",28.45,28.80,0,316.50,388.64,86.0,81.1,0.402,1379791.7,1379791.7,11724,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529312,746272.00
08/11/2019 09:15,2,3.043,ACTIVE,214.19,345.36,60.012,1565529304,"201051344000868","174011545737251",28.73,27.30,0,332.13,388.94,88.6,83.6,0.407,1387919.4,1387919.4,11727,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529313,746273.00
08/11/2019 09:15,2,2.945,ACTIVE,215.09,346.86,59.980,1565529304,"201051344000576","174011545737251",28.98,28.50,0,332.73,388.34,86.5,81.5,0.411,1403548.2,1403548.2,11758,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529313,746274.00
08/11/2019 09:15,2,3.027,ACTIVE,214.87,345.66,60.017,1565529304,"201051344001158","174011545737251",28.55,28.50,0,333.03,389.84,87.5,82.6,0.411,1381071.7,1381071.7,11722,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529314,746275.00
08/11/2019 09:15,2,2.949,ACTIVE,214.87,345.36,59.996,1565529304,"201051344000917","174011545737251",29.00,31.30,0,329.73,388.04,86.7,81.8,0.402,1397168.0,1397168.0,11765,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529315,746276.00
08/11/2019 09:15,2,3.035,ACTIVE,214.64,350.47,60.001,1565529304,"201051344000417","174011545737251",18.55,31.30,0,327.32,376.01,57.0,53.1,0.464,1100482.2,1100482.2,11760,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529316,746277.00
08/11/2019 09:15,2,2.992,ACTIVE,214.41,345.66,60.028,1565529304,"201051344000685","174011545737251",28.71,29.30,0,330.93,388.34,87.0,82.0,0.424,1402918.0,1402918.0,11741,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529317,746278.00
08/11/2019 09:15,2,3.039,ACTIVE,215.09,346.26,60.006,1565529304,"201051344000651","174011545737251",28.69,31.00,0,315.90,393.75,88.3,83.3,0.398,1397763.1,1397763.1,11733,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529318,746279.00
08/11/2019 09:15,2,3.035,ACTIVE,213.96,345.36,59.996,1565529304,"201051344000594","174011545737251",28.51,31.80,0,324.92,388.04,87.6,82.6,0.402,1407209.5,1407209.5,11733,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529319,746280.00
08/11/2019 09:15,2,3.006,ACTIVE,215.09,346.86,59.996,1565529304,"201051344000469","174011545737251",29.28,27.00,0,332.73,390.74,89.1,84.1,0.433,1387697.3,1387697.3,11746,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529320,746281.00
08/11/2019 09:15,2,2.998,ACTIVE,215.09,346.86,60.001,1565529304,"201051344000585","174011545737251",28.88,30.30,0,331.53,387.74,87.7,82.7,0.411,1413989.7,1413989.7,11725,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529321,746282.00
08/11/2019 09:15,2,2.953,ACTIVE,215.32,346.56,59.964,1565529304,"201051344000853","174011545737251",28.98,29.30,0,334.54,392.25,86.8,81.8,0.384,1410337.3,1410337.3,11740,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529322,746283.00
08/11/2019 09:15,2,2.947,ACTIVE,214.64,345.06,59.975,1565529304,"201051344001145","174011545737251",28.77,29.80,0,331.83,387.74,85.8,80.9,0.398,1411977.6,1411977.6,11761,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529323,746284.00
08/11/2019 09:15,2,3.027,ACTIVE,214.87,345.36,59.985,1565529304,"201051344000438","174011545737251",29.10,32.40,0,330.93,389.84,89.3,84.2,0.415,1405492.1,1405492.1,11733,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529324,746285.00
08/11/2019 09:15,2,3.062,ACTIVE,214.87,344.76,59.996,1565529304,"201051344001135","174011545737251",28.71,30.50,0,329.73,389.24,89.0,84.0,0.402,1393441.7,1393441.7,11720,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529325,746286.00
08/11/2019 09:15,2,2.947,ACTIVE,214.87,344.76,60.001,1565529304,"201051344000983","174011545737251",29.20,28.80,0,332.43,389.24,87.2,82.3,0.411,1408656.7,1408656.7,11730,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529326,746287.00
08/11/2019 09:15,2,3.062,ACTIVE,215.09,345.36,60.006,1565529304,"201051344001203","174011545737251",29.30,32.80,0,316.20,418.39,90.9,85.8,0.420,1401659.9,1401659.9,11748,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529326,746288.00
08/11/2019 09:15,2,3.086,ACTIVE,214.41,345.36,60.006,1565529304,"201051344001230","174011545737251",28.63,31.80,0,324.62,388.04,89.4,84.4,0.420,1395697.2,1395697.2,11779,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529327,746289.00
08/11/2019 09:15,2,2.988,ACTIVE,214.19,344.76,60.006,1565529304,"201051344000646","174011545737251",28.78,31.80,0,306.58,398.86,87.2,82.2,0.402,1389799.7,1389799.7,11747,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529328,746290.00
08/11/2019 09:15,2,3.031,ACTIVE,214.41,344.76,60.012,1565529304,"201051344000867","174011545737251",28.80,32.00,0,331.53,387.74,88.4,83.4,0.393,1385751.2,1385751.2,11753,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529329,746291.00
08/11/2019 09:15,2,3.000,ACTIVE,214.64,346.86,60.001,1565529304,"201051344000633","174011545737251",28.82,31.30,0,331.83,390.74,87.6,82.6,0.407,1382297.9,1382297.9,11763,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529330,746292.00
08/11/2019 09:15,2,3.160,ALERT,214.41,345.96,59.996,1565529304,"201051344000955","174011545737251",28.69,30.80,0,296.66,389.54,91.8,86.7,0.438,1410568.1,1410568.1,11744,0,0,0,L,1122011218,1,122.46,122.23,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529332,746293.00
08/11/2019 09:15,2,2.975,ACTIVE,214.87,345.66,60.001,1565529304,"201051344000648","174011545737251",28.61,27.30,0,332.73,389.54,86.2,81.3,0.411,1395626.8,1395626.8,11732,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529333,746294.00
08/11/2019 09:15,2,3.008,ACTIVE,215.09,345.96,59.996,1565529304,"201051344000645","174011545737251",28.73,27.80,0,333.03,389.54,87.5,82.6,0.407,1401573.3,1401573.3,11740,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529334,746295.00
08/11/2019 09:15,2,2.949,ACTIVE,214.87,346.56,60.006,1565529304,"201051344000569","174011545737251",29.04,27.80,0,332.43,389.24,86.8,81.8,0.411,1419028.3,1419028.3,11725,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529335,746296.00
08/11/2019 09:15,2,3.014,ACTIVE,214.87,351.07,60.001,1565529304,"179051228000119","174011545737251",29.56,30.50,0,334.24,395.55,90.2,85.2,0.438,204699.6,204699.6,11838,0,0,0,L,46974696,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565529336,746297.00
08/11/2019 09:30,2,3.457,ACTIVE,215.32,348.06,59.985,1565530204,"201051344000579","174011545737251",28.90,31.30,0,331.83,373.61,101.2,95.7,0.477,1420556.0,1420556.0,11738,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530205,746298.00
08/11/2019 09:30,2,3.527,ACTIVE,214.64,346.26,59.964,1565530204,"201051344001025","174011545737251",28.49,35.00,0,331.83,368.80,101.7,96.2,0.455,1406337.3,1406337.3,11730,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530206,746299.00
08/11/2019 09:30,2,3.564,ACTIVE,214.87,346.86,59.996,1565530204,"201051344001093","174011545737251",28.78,31.80,0,332.43,371.21,104.0,98.4,0.482,1387635.9,1387635.9,11768,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530207,746300.00
08/11/2019 09:30,2,3.312,ACTIVE,215.32,346.86,59.990,1565530204,"201051344000458","174011545737251",29.24,32.60,0,333.33,372.41,98.1,92.8,0.468,1400831.3,1400831.3,11727,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530208,746301.00
08/11/2019 09:30,2,3.537,ACTIVE,214.19,344.76,59.996,1565530204,"201051344000890","174011545737251",28.47,35.00,0,330.33,369.40,102.0,96.5,0.473,1402929.4,1402929.4,11735,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530209,746302.00
08/11/2019 09:30,2,3.557,ACTIVE,215.32,356.78,59.990,1565530204,"201051344000988","174011545737251",18.49,27.00,0,330.03,382.63,66.6,62.4,0.566,1059948.2,1059948.2,11724,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530210,746303.00
08/11/2019 09:30,2,3.426,ACTIVE,215.09,346.86,60.001,1565530204,"201051344000582","174011545737251",28.43,30.00,0,332.43,369.70,98.6,93.2,0.464,1379813.5,1379813.5,11725,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530211,746304.00
08/11/2019 09:30,2,3.441,ACTIVE,214.87,347.46,60.001,1565530204,"201051344000868","174011545737251",29.12,29.30,0,331.53,371.81,101.5,96.0,0.468,1387941.9,1387941.9,11728,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530212,746305.00
08/11/2019 09:30,2,3.447,ACTIVE,215.77,348.66,59.980,1565530204,"201051344000576","174011545737251",28.47,29.50,0,333.03,373.61,99.4,94.0,0.468,1403570.2,1403570.2,11759,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530213,746306.00
08/11/2019 09:30,2,3.443,ACTIVE,215.54,347.76,59.996,1565530204,"201051344001158","174011545737251",28.73,30.80,0,332.43,372.71,100.2,94.8,0.468,1381093.9,1381093.9,11723,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530214,746307.00
08/11/2019 09:30,2,3.404,ACTIVE,214.64,345.96,59.990,1565530204,"201051344000917","174011545737251",28.84,33.00,0,331.23,369.40,99.4,94.0,0.455,1397190.0,1397190.0,11766,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530215,746308.00
08/11/2019 09:30,2,3.502,ACTIVE,214.41,352.57,60.017,1565530204,"201051344000417","174011545737251",18.35,33.50,0,328.22,382.33,65.1,60.9,0.557,1100496.5,1100496.5,11761,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530216,746309.00
08/11/2019 09:30,2,3.438,ACTIVE,214.19,345.96,59.996,1565530204,"201051344000685","174011545737251",28.63,31.00,0,332.43,369.10,99.7,94.3,0.491,1402940.0,1402940.0,11742,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530217,746310.00
08/11/2019 09:30,2,3.496,ACTIVE,215.09,346.26,59.985,1565530204,"201051344000651","174011545737251",28.65,32.60,0,333.03,369.40,101.5,96.0,0.460,1397785.5,1397785.5,11734,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530218,746311.00
08/11/2019 09:30,2,3.467,ACTIVE,214.41,346.56,59.990,1565530204,"201051344000594","174011545737251",28.57,35.20,0,330.33,369.40,100.3,94.9,0.464,1407231.7,1407231.7,11734,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530219,746312.00
08/11/2019 09:30,2,3.492,ACTIVE,215.54,348.66,60.022,1565530204,"201051344000469","174011545737251",28.88,28.50,0,333.03,374.21,102.2,96.7,0.491,1387719.9,1387719.9,11747,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530219,746313.00
08/11/2019 09:30,2,3.482,ACTIVE,215.09,346.86,60.012,1565530204,"201051344000585","174011545737251",28.61,32.00,0,332.73,369.10,100.9,95.5,0.473,1414011.9,1414011.9,11726,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530220,746314.00
08/11/2019 09:30,2,3.418,ACTIVE,216.00,349.86,60.017,1565530204,"201051344000853","174011545737251",28.82,31.00,0,334.24,371.81,99.7,94.3,0.460,1410359.3,1410359.3,11741,0,0,0,L,1122011218,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530221,746315.00
08/11/2019 09:30,2,3.412,ACTIVE,214.41,345.06,60.001,1565530204,"201051344001145","174011545737251",28.63,31.30,0,333.03,368.80,98.9,93.5,0.460,1411999.3,1411999.3,11762,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530222,746316.00
08/11/2019 09:30,2,3.527,ACTIVE,214.64,345.96,60.017,1565530204,"201051344000438","174011545737251",28.51,34.00,0,332.43,369.40,101.9,96.4,0.468,1405514.7,1405514.7,11734,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530223,746317.00
08/11/2019 09:30,2,3.541,ACTIVE,214.41,345.36,59.990,1565530204,"201051344001135","174011545737251",28.39,31.50,0,332.13,369.10,101.8,96.3,0.464,1393464.2,1393464.2,11721,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530224,746318.00
08/11/2019 09:30,2,3.404,ACTIVE,215.54,347.76,59.990,1565530204,"201051344000983","174011545737251",29.16,30.50,0,332.73,372.11,100.5,95.1,0.468,1408678.8,1408678.8,11731,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530225,746319.00
08/11/2019 09:30,2,3.553,ACTIVE,214.87,346.26,60.012,1565530204,"201051344001203","174011545737251",28.88,35.80,0,333.03,370.60,104.0,98.4,0.482,1401682.9,1401682.9,11749,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530226,746320.00
08/11/2019 09:30,2,3.510,ACTIVE,213.96,344.76,60.006,1565530204,"201051344001230","174011545737251",28.77,33.80,0,328.52,368.20,102.3,96.8,0.486,1395719.8,1395719.8,11780,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530227,746321.00
08/11/2019 09:30,2,3.412,ACTIVE,213.96,344.76,60.006,1565530204,"201051344000646","174011545737251",28.94,34.00,0,329.13,367.60,100.0,94.6,0.468,1389821.8,1389821.8,11748,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530228,746322.00
08/11/2019 09:30,2,3.504,ACTIVE,215.09,346.56,60.012,1565530204,"201051344000867","174011545737251",28.63,33.50,0,329.73,371.21,101.7,96.2,0.455,1385773.6,1385773.6,11754,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530229,746323.00
08/11/2019 09:30,2,3.436,ACTIVE,215.09,348.96,59.985,1565530204,"201051344000633","174011545737251",28.86,33.80,0,332.13,373.91,100.5,95.0,0.464,1382320.1,1382320.1,11764,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530230,746324.00
08/11/2019 09:30,2,3.604,ACTIVE,214.19,345.96,59.990,1565530204,"201051344000955","174011545737251",28.61,33.00,0,329.73,368.50,104.4,98.8,0.486,1410591.2,1410591.2,11746,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530231,746325.00
08/11/2019 09:30,2,3.371,ACTIVE,215.32,347.46,59.985,1565530204,"201051344000648","174011545737251",29.00,29.00,0,333.93,373.01,99.1,93.7,0.468,1395648.6,1395648.6,11733,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530232,746326.00
08/11/2019 09:30,2,3.441,ACTIVE,215.54,347.46,59.996,1565530204,"201051344000645","174011545737251",28.84,29.50,0,333.93,373.31,100.5,95.0,0.460,1401595.4,1401595.4,11741,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530232,746327.00
08/11/2019 09:30,2,3.398,ACTIVE,215.54,348.06,59.996,1565530204,"201051344000569","174011545737251",29.06,29.80,0,332.43,372.71,100.0,94.6,0.473,1419050.3,1419050.3,11726,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530233,746328.00
08/11/2019 09:30,2,3.521,ACTIVE,215.54,353.47,59.985,1565530204,"179051228000119","174011545737251",29.08,32.40,0,333.33,374.51,103.7,98.1,0.495,204722.5,204722.5,11839,0,0,0,L,46974696,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565530234,746329.00
08/11/2019 09:45,2,3.990,ACTIVE,216.22,350.77,60.017,1565531105,"201051344000579","174011545737251",28.55,32.80,0,309.29,396.15,115.5,109.5,0.539,1420581.6,1420581.6,11739,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531106,746330.00
08/11/2019 09:45,2,3.979,ACTIVE,215.32,348.96,60.012,1565531105,"201051344001025","174011545737251",28.80,36.80,0,332.43,376.31,116.1,110.1,0.517,1406363.2,1406363.2,11731,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531107,746331.00
08/11/2019 09:45,2,4.084,ACTIVE,215.54,350.47,60.017,1565531105,"201051344001093","174011545737251",28.57,33.50,0,332.73,379.32,118.2,112.2,0.548,1387662.3,1387662.3,11769,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531108,746332.00
08/11/2019 09:45,2,3.906,ALERT,216.22,350.47,59.985,1565531105,"201051344000458","174011545737251",28.37,33.50,0,300.27,409.08,112.2,106.4,0.530,1400856.1,1400856.1,11728,0,0,0,L,1122011218,1,122.91,123.36,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531110,746333.00
08/11/2019 09:45,2,4.059,ACTIVE,214.64,348.96,59.985,1565531105,"201051344000890","174011545737251",28.19,37.00,0,329.43,375.71,116.0,110.0,0.530,1402955.3,1402955.3,11736,0,0,0,L,1122011218,1,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531111,746334.00
08/11/2019 09:45,2,4.018,ACTIVE,216.22,359.48,60.017,1565531105,"201051344000988","174011545737251",18.67,28.00,0,324.62,394.65,76.0,71.5,0.645,1059965.0,1059965.0,11725,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531111,746335.00
08/11/2019 09:45,2,3.945,ACTIVE,215.54,350.47,60.022,1565531105,"201051344000582","174011545737251",28.33,31.80,0,332.43,378.72,113.3,107.4,0.530,1379838.6,1379838.6,11726,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531112,746336.00
08/11/2019 09:45,2,4.029,ALERT,215.54,351.07,60.022,1565531105,"201051344000868","174011545737251",28.39,29.80,0,300.27,397.96,115.8,109.8,0.535,1387967.6,1387967.6,11729,0,0,0,L,1122011218,1,122.46,123.36,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531114,746337.00
08/11/2019 09:45,2,3.893,ACTIVE,216.45,351.37,60.006,1565531105,"201051344000576","174011545737251",28.88,30.30,0,328.52,389.84,113.8,107.9,0.535,1403595.5,1403595.5,11760,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531115,746338.00
08/11/2019 09:45,2,4.025,ALERT,216.22,352.27,60.012,1565531105,"201051344001158","174011545737251",28.01,32.40,0,299.37,391.34,114.2,108.3,0.530,1381119.2,1381119.2,11724,0,0,0,L,1122011218,1,122.68,123.36,0002,30,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531117,746339.00
08/11/2019 09:45,2,3.953,ACTIVE,215.32,349.26,60.038,1565531105,"201051344000917","174011545737251",28.47,35.00,0,331.53,375.71,114.0,108.1,0.521,1397215.3,1397215.3,11767,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531118,746340.00
08/11/2019 09:45,2,3.967,ACTIVE,214.64,355.28,60.006,1565531105,"201051344000417","174011545737251",18.47,35.40,0,327.92,388.64,74.2,69.7,0.605,1100512.9,1100512.9,11762,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531119,746341.00
08/11/2019 09:45,2,3.953,ACTIVE,214.64,347.76,60.006,1565531105,"201051344000685","174011545737251",28.45,32.80,0,331.53,376.01,113.9,108.0,0.557,1402965.4,1402965.4,11743,0,0,0,L,1122011218,1,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531120,746342.00
08/11/2019 09:45,2,4.012,ACTIVE,215.54,351.07,60.017,1565531105,"201051344000651","174011545737251",28.45,33.80,0,333.03,380.22,115.6,109.7,0.535,1397811.3,1397811.3,11735,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531121,746343.00
08/11/2019 09:45,2,3.996,ACTIVE,214.87,349.26,60.012,1565531105,"201051344000594","174011545737251",28.31,36.50,0,331.53,376.62,114.6,108.7,0.530,1407257.2,1407257.2,11735,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531122,746344.00
08/11/2019 09:45,2,4.004,ALERT,216.22,351.37,60.001,1565531105,"201051344000469","174011545737251",28.75,29.50,0,299.07,398.56,116.5,110.6,0.557,1387745.7,1387745.7,11748,0,0,0,L,1122011218,1,122.46,123.81,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531123,746345.00
08/11/2019 09:45,2,3.965,ACTIVE,215.32,349.56,60.001,1565531105,"201051344000585","174011545737251",28.75,33.50,0,332.13,377.22,115.4,109.5,0.544,1414037.7,1414037.7,11727,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531124,746346.00
08/11/2019 09:45,2,3.943,ALERT,216.90,351.97,60.006,1565531105,"201051344000853","174011545737251",28.61,32.20,0,300.87,407.27,114.3,108.4,0.526,1410384.7,1410384.7,11742,0,0,0,L,1122011218,1,123.59,123.59,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531126,746347.00
08/11/2019 09:45,2,3.908,ACTIVE,214.87,348.96,59.996,1565531105,"201051344001145","174011545737251",28.57,32.40,0,332.13,376.01,113.1,107.2,0.530,1412024.5,1412024.5,11763,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531127,746348.00
08/11/2019 09:45,2,4.027,ACTIVE,215.09,349.26,60.012,1565531105,"201051344000438","174011545737251",28.49,36.00,0,330.33,376.31,116.2,110.3,0.535,1405540.7,1405540.7,11735,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531128,746349.00
08/11/2019 09:45,2,4.021,ACTIVE,215.09,348.36,60.006,1565531105,"201051344001135","174011545737251",28.49,33.00,0,329.73,376.92,115.9,110.0,0.530,1393490.2,1393490.2,11722,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531129,746350.00
08/11/2019 09:45,2,3.906,ALERT,216.45,351.67,60.001,1565531105,"201051344000983","174011545737251",28.98,31.50,0,301.77,395.55,114.6,108.7,0.539,1408704.3,1408704.3,11732,0,0,0,L,1122011218,1,122.91,123.36,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531131,746351.00
08/11/2019 09:45,2,4.066,ACTIVE,215.32,348.66,60.001,1565531105,"201051344001203","174011545737251",28.77,38.20,0,332.13,377.52,118.4,112.4,0.548,1401709.4,1401709.4,11750,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531132,746352.00
08/11/2019 09:45,2,4.004,ACTIVE,214.41,348.66,60.006,1565531105,"201051344001230","174011545737251",28.77,35.20,0,327.92,373.91,116.7,110.7,0.557,1395745.9,1395745.9,11781,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531133,746353.00
08/11/2019 09:45,2,3.975,ACTIVE,214.41,348.36,59.996,1565531105,"201051344000646","174011545737251",28.39,36.50,0,328.52,373.31,114.3,108.4,0.535,1389847.4,1389847.4,11749,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531134,746354.00
08/11/2019 09:45,2,3.996,ALERT,215.77,349.26,60.001,1565531105,"201051344000867","174011545737251",28.57,35.20,0,299.97,408.78,115.6,109.7,0.530,1385799.4,1385799.4,11755,0,0,0,L,1122011218,1,122.91,122.91,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531136,746355.00
08/11/2019 09:45,2,3.957,ACTIVE,215.77,351.67,59.996,1565531105,"201051344000633","174011545737251",28.59,37.30,0,327.62,381.73,114.6,108.7,0.521,1382345.8,1382345.8,11765,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531137,746356.00
08/11/2019 09:45,2,4.121,ACTIVE,214.41,348.06,60.001,1565531105,"201051344000955","174011545737251",28.35,35.80,0,328.82,374.21,118.3,112.3,0.552,1410617.9,1410617.9,11747,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531138,746357.00
08/11/2019 09:45,2,3.918,ALERT,216.00,349.26,60.006,1565531105,"201051344000648","174011545737251",28.49,30.80,0,299.37,408.18,113.0,107.2,0.544,1395673.8,1395673.8,11734,0,0,0,L,1122011218,1,122.46,123.59,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531140,746358.00
08/11/2019 09:45,2,3.992,ACTIVE,216.22,350.17,59.996,1565531105,"201051344000645","174011545737251",28.33,30.50,0,310.49,406.37,114.5,108.6,0.526,1401621.1,1401621.1,11742,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531141,746359.00
08/11/2019 09:45,2,3.951,ACTIVE,216.00,351.07,59.996,1565531105,"201051344000569","174011545737251",28.55,30.30,0,310.79,431.32,114.2,108.3,0.535,1419075.9,1419075.9,11727,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531142,746360.00
08/11/2019 09:45,2,4.018,ALERT,216.22,355.58,60.001,1565531105,"179051228000119","174011545737251",28.98,33.30,0,299.37,409.98,117.9,111.9,0.566,204748.8,204748.8,11840,0,0,0,L,46974696,1,122.91,123.81,0000,27,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565531144,746361.00
08/11/2019 10:00,2,4.576,ACTIVE,216.45,352.57,60.017,1565532004,"201051344000579","174011545737251",28.15,35.00,0,331.53,384.73,130.5,124.0,0.592,1420610.5,1420610.5,11740,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532006,746362.00
08/11/2019 10:00,2,4.561,ACTIVE,215.54,349.26,59.990,1565532004,"201051344001025","174011545737251",28.55,38.40,0,334.24,382.03,131.8,125.3,0.588,1406392.4,1406392.4,11732,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532006,746363.00
08/11/2019 10:00,2,4.619,ACTIVE,215.77,352.27,60.017,1565532004,"201051344001093","174011545737251",28.47,35.00,0,333.33,384.13,133.2,126.6,0.619,1387691.9,1387691.9,11770,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532007,746364.00
08/11/2019 10:00,2,4.461,ACTIVE,216.45,351.97,59.990,1565532004,"201051344000458","174011545737251",28.39,35.20,0,330.03,386.53,128.2,121.9,0.628,1400884.4,1400884.4,11730,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532008,746365.00
08/11/2019 10:00,2,4.564,ACTIVE,214.87,349.26,60.017,1565532004,"201051344000890","174011545737251",28.33,38.80,0,332.73,380.22,130.9,124.4,0.610,1402984.3,1402984.3,11737,0,0,0,L,1122011218,1,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532009,746366.00
08/11/2019 10:00,2,4.561,ACTIVE,216.45,348.66,59.985,1565532004,"201051344000988","174011545737251",18.69,30.50,0,315.90,391.64,86.3,81.4,0.398,1059983.9,1059983.9,11726,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532010,746367.00
08/11/2019 10:00,2,4.494,ACTIVE,215.77,351.67,59.996,1565532004,"201051344000582","174011545737251",28.15,32.80,0,333.93,383.23,128.1,121.7,0.605,1379867.0,1379867.0,11727,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532011,746368.00
08/11/2019 10:00,2,4.547,ACTIVE,215.32,350.77,60.028,1565532004,"201051344000868","174011545737251",28.61,31.30,0,327.02,383.83,131.7,125.2,0.605,1387996.7,1387996.7,11731,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532012,746369.00
08/11/2019 10:00,2,4.402,ALERT,216.45,351.97,60.022,1565532004,"201051344000576","174011545737251",29.00,31.00,0,296.96,394.35,129.4,123.0,0.610,1403624.0,1403624.0,11761,0,0,0,L,1122011218,1,122.91,123.36,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532014,746370.00
08/11/2019 10:00,2,4.598,ACTIVE,216.45,352.27,60.054,1565532004,"201051344001158","174011545737251",27.89,33.80,0,332.73,383.23,129.9,123.4,0.605,1381147.9,1381147.9,11726,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532015,746371.00
08/11/2019 10:00,2,4.494,ACTIVE,215.77,350.47,60.017,1565532004,"201051344000917","174011545737251",28.37,36.50,0,332.43,381.42,129.0,122.6,0.601,1397243.9,1397243.9,11768,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532016,746372.00
