ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 10:00,2,4.541,ACTIVE,215.09,345.96,60.017,1565532004,"201051344000417","174011545737251",18.27,38.60,0,328.52,390.44,84.1,79.2,0.380,1100531.3,1100531.3,11763,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532017,746373.00
08/11/2019 10:00,2,4.561,ACTIVE,214.87,350.77,60.012,1565532004,"201051344000685","174011545737251",27.97,34.50,0,332.43,382.03,129.2,122.8,0.632,1402994.0,1402994.0,11744,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532018,746374.00
08/11/2019 10:00,2,4.594,ACTIVE,216.00,351.07,60.012,1565532004,"201051344000651","174011545737251",28.23,34.50,0,333.03,383.23,131.3,124.8,0.605,1397840.3,1397840.3,11736,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532019,746375.00
08/11/2019 10:00,2,4.533,ACTIVE,215.09,350.47,60.001,1565532004,"201051344000594","174011545737251",28.35,38.80,0,329.43,384.43,130.1,123.7,0.605,1407285.9,1407285.9,11736,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532020,746376.00
08/11/2019 10:00,2,4.564,ACTIVE,216.67,353.47,60.017,1565532004,"201051344000469","174011545737251",28.73,30.50,0,308.09,416.29,132.8,126.3,0.636,1387775.0,1387775.0,11750,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532021,746377.00
08/11/2019 10:00,2,4.498,ACTIVE,216.00,351.07,60.012,1565532004,"201051344000585","174011545737251",28.84,34.30,0,319.21,388.34,131.3,124.8,0.610,1414066.7,1414066.7,11728,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532021,746378.00
08/11/2019 10:00,2,4.457,ACTIVE,217.13,352.87,60.012,1565532004,"201051344000853","174011545737251",28.90,33.50,0,333.63,381.73,130.4,123.9,0.605,1410413.4,1410413.4,11744,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532022,746379.00
08/11/2019 10:00,2,4.512,ACTIVE,215.09,351.07,60.017,1565532004,"201051344001145","174011545737251",28.07,34.00,0,334.24,381.73,128.3,121.9,0.601,1412052.8,1412052.8,11764,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532023,746380.00
08/11/2019 10:00,2,4.545,ACTIVE,215.32,350.47,60.049,1565532004,"201051344000438","174011545737251",28.51,38.40,0,334.24,382.93,131.1,124.6,0.605,1405569.7,1405569.7,11736,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532024,746381.00
08/11/2019 10:00,2,4.621,ACTIVE,215.54,350.17,60.022,1565532004,"201051344001135","174011545737251",28.11,34.00,0,327.02,382.93,131.6,125.1,0.601,1393519.2,1393519.2,11723,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532025,746382.00
08/11/2019 10:00,2,4.488,ACTIVE,216.45,350.77,60.017,1565532004,"201051344000983","174011545737251",28.77,33.30,0,333.03,382.93,130.8,124.3,0.614,1408733.1,1408733.1,11734,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532026,746383.00
08/11/2019 10:00,2,4.633,ACTIVE,215.77,350.77,59.996,1565532004,"201051344001203","174011545737251",28.59,38.80,0,333.03,383.83,134.2,127.6,0.623,1401739.0,1401739.0,11751,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532027,746384.00
08/11/2019 10:00,2,4.602,ACTIVE,214.64,349.56,60.001,1565532004,"201051344001230","174011545737251",28.29,36.00,0,331.23,379.02,131.8,125.3,0.632,1395775.0,1395775.0,11782,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532028,746385.00
08/11/2019 10:00,2,4.561,ACTIVE,214.64,349.86,59.980,1565532004,"201051344000646","174011545737251",28.13,38.40,0,332.73,381.12,130.0,123.5,0.605,1389876.0,1389876.0,11750,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532029,746386.00
08/11/2019 10:00,2,4.617,ACTIVE,215.77,350.77,60.012,1565532004,"201051344000867","174011545737251",28.11,35.40,0,329.43,382.33,131.6,125.1,0.610,1385828.3,1385828.3,11757,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532030,746387.00
08/11/2019 10:00,2,4.561,ACTIVE,215.77,352.27,60.038,1565532004,"201051344000633","174011545737251",28.17,40.00,0,324.62,381.42,130.2,123.7,0.610,1382374.4,1382374.4,11766,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532031,746388.00
08/11/2019 10:00,2,4.697,ACTIVE,214.87,349.86,60.012,1565532004,"201051344000955","174011545737251",28.13,37.80,0,332.13,380.22,133.8,127.2,0.628,1410647.4,1410647.4,11748,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532032,746389.00
08/11/2019 10:00,2,4.441,ACTIVE,216.22,351.97,60.001,1565532004,"201051344000648","174011545737251",28.67,31.80,0,312.59,407.27,129.0,122.6,0.610,1395702.0,1395702.0,11736,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532033,746390.00
08/11/2019 10:00,2,4.516,ACTIVE,216.45,352.87,60.022,1565532004,"201051344000645","174011545737251",28.55,32.00,0,309.89,398.26,130.7,124.2,0.597,1401649.7,1401649.7,11743,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532034,746391.00
08/11/2019 10:00,2,4.461,ACTIVE,216.22,353.47,60.012,1565532004,"201051344000569","174011545737251",28.88,32.20,0,329.73,383.23,130.5,124.0,0.623,1419104.5,1419104.5,11728,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532034,746392.00
08/11/2019 10:00,2,4.570,ACTIVE,216.22,357.98,60.017,1565532004,"179051228000119","174011545737251",28.96,34.80,0,336.64,384.43,134.1,127.5,0.641,204778.2,204778.2,11842,0,0,0,L,46974696,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532035,746393.00
08/11/2019 10:15,2,5.049,ACTIVE,217.58,354.37,59.996,1565532904,"201051344000579","174011545737251",27.97,37.30,0,333.03,387.74,143.0,136.1,0.676,1420643.8,1420643.8,11741,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532905,746394.00
08/11/2019 10:15,2,5.090,ACTIVE,217.13,354.67,60.017,1565532904,"201051344001025","174011545737251",28.19,41.30,0,329.73,389.24,145.3,138.3,0.641,1406426.1,1406426.1,11733,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532906,746395.00
08/11/2019 10:15,2,5.129,ACTIVE,217.35,355.58,60.006,1565532904,"201051344001093","174011545737251",28.05,36.50,0,332.13,387.74,145.7,138.7,0.667,1387725.8,1387725.8,11771,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532907,746396.00
08/11/2019 10:15,2,4.941,ACTIVE,217.58,354.07,60.001,1565532904,"201051344000458","174011545737251",28.21,35.60,0,331.53,388.34,141.1,134.3,0.667,1400917.2,1400917.2,11731,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532908,746397.00
08/11/2019 10:15,2,5.092,ACTIVE,216.22,352.87,59.996,1565532904,"201051344000890","174011545737251",27.81,40.60,0,332.73,387.74,143.4,136.5,0.667,1403017.7,1403017.7,11738,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532909,746398.00
08/11/2019 10:15,2,5.094,ALERT,217.58,351.37,59.985,1565532904,"201051344000988","174011545737251",18.29,32.00,0,299.67,386.23,94.5,89.2,0.442,1060005.6,1060005.6,11727,0,0,0,L,1122011218,1,123.36,124.49,0002,28,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532911,746399.00
08/11/2019 10:15,2,4.969,ACTIVE,217.35,352.87,60.017,1565532904,"201051344000582","174011545737251",28.01,34.30,0,332.43,387.74,140.9,134.1,0.658,1379899.7,1379899.7,11728,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532912,746400.00
08/11/2019 10:15,2,5.105,ALERT,216.45,353.17,60.001,1565532904,"201051344000868","174011545737251",27.97,32.20,0,296.96,394.95,144.6,137.6,0.667,1388030.2,1388030.2,11732,0,0,0,L,1122011218,1,122.91,124.27,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532913,746401.00
08/11/2019 10:15,2,4.895,ACTIVE,217.58,354.97,60.022,1565532904,"201051344000576","174011545737251",28.75,32.80,0,332.43,389.24,142.4,135.5,0.676,1403657.2,1403657.2,11763,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532914,746402.00
08/11/2019 10:15,2,5.049,ACTIVE,217.58,354.07,60.001,1565532904,"201051344001158","174011545737251",27.81,35.20,0,312.29,420.50,142.1,135.3,0.667,1381181.0,1381181.0,11727,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532915,746403.00
08/11/2019 10:15,2,4.982,ACTIVE,217.13,354.37,60.006,1565532904,"201051344000917","174011545737251",28.07,38.20,0,331.83,385.93,141.7,134.8,0.654,1397276.9,1397276.9,11769,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532916,746404.00
08/11/2019 10:15,2,5.000,ACTIVE,216.45,348.06,59.985,1565532904,"201051344000417","174011545737251",18.19,41.50,0,331.83,370.60,92.2,87.0,0.415,1100552.6,1100552.6,11764,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532917,746405.00
08/11/2019 10:15,2,5.051,ACTIVE,216.22,353.17,60.001,1565532904,"201051344000685","174011545737251",27.31,35.60,0,333.33,386.83,139.7,132.9,0.676,1403026.6,1403026.6,11745,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532918,746406.00
08/11/2019 10:15,2,5.105,ACTIVE,217.58,354.07,60.001,1565532904,"201051344000651","174011545737251",27.85,35.80,0,332.13,386.83,144.2,137.2,0.658,1397873.8,1397873.8,11737,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532919,746407.00
08/11/2019 10:15,2,5.037,ACTIVE,216.00,352.27,60.006,1565532904,"201051344000594","174011545737251",27.91,41.50,0,332.43,387.14,142.3,135.5,0.654,1407319.1,1407319.1,11737,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532920,746408.00
08/11/2019 10:15,2,5.006,ACTIVE,217.58,354.67,60.006,1565532904,"201051344000469","174011545737251",28.71,32.20,0,332.43,388.04,145.5,138.5,0.689,1387808.9,1387808.9,11751,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532921,746409.00
08/11/2019 10:15,2,5.004,ACTIVE,217.35,354.67,60.006,1565532904,"201051344000585","174011545737251",28.53,36.50,0,332.43,386.23,144.5,137.5,0.681,1414100.2,1414100.2,11729,0,0,0,L,1122011218,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532922,746410.00
08/11/2019 10:15,2,4.973,ACTIVE,218.03,354.67,60.001,1565532904,"201051344000853","174011545737251",28.51,35.20,0,336.94,387.44,143.4,136.5,0.663,1410446.7,1410446.7,11745,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532923,746411.00
08/11/2019 10:15,2,4.971,ACTIVE,216.45,352.87,60.006,1565532904,"201051344001145","174011545737251",27.99,35.20,0,333.63,386.53,140.9,134.1,0.641,1412085.6,1412085.6,11765,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532924,746412.00
08/11/2019 10:15,2,5.041,ACTIVE,216.90,354.97,60.006,1565532904,"201051344000438","174011545737251",28.17,40.20,0,333.03,387.14,143.8,136.8,0.663,1405603.1,1405603.1,11737,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532925,746413.00
08/11/2019 10:15,2,5.043,ACTIVE,216.90,354.67,60.006,1565532904,"201051344001135","174011545737251",28.27,35.40,0,330.03,390.14,144.3,137.4,0.658,1393552.7,1393552.7,11724,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532926,746414.00
08/11/2019 10:15,2,4.941,ACTIVE,217.58,353.47,60.006,1565532904,"201051344000983","174011545737251",28.71,34.80,0,332.13,387.44,143.6,136.7,0.672,1408766.5,1408766.5,11735,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532927,746415.00
08/11/2019 10:15,2,5.135,ACTIVE,217.35,354.07,59.990,1565532904,"201051344001203","174011545737251",28.25,39.50,0,333.03,388.04,146.8,139.8,0.689,1401773.2,1401773.2,11752,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532927,746416.00
08/11/2019 10:15,2,5.053,ACTIVE,216.22,352.27,60.012,1565532904,"201051344001230","174011545737251",28.23,38.00,0,331.53,386.83,144.3,137.4,0.685,1395808.6,1395808.6,11783,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532928,746417.00
08/11/2019 10:15,2,4.982,ACTIVE,216.00,354.07,60.038,1565532904,"201051344000646","174011545737251",28.25,40.40,0,328.52,388.04,142.6,135.7,0.663,1389909.1,1389909.1,11751,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532929,746418.00
08/11/2019 10:15,2,5.037,ALERT,216.67,351.37,59.990,1565532904,"201051344000867","174011545737251",28.27,36.30,0,299.97,391.94,144.2,137.2,0.663,1385861.8,1385861.8,11758,0,0,0,L,1122011218,1,123.36,123.81,0002,30,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532931,746419.00
08/11/2019 10:15,2,5.055,ACTIVE,216.67,354.67,60.001,1565532904,"201051344000633","174011545737251",27.83,40.80,0,332.13,385.93,142.3,135.5,0.667,1382407.6,1382407.6,11767,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532932,746420.00
08/11/2019 10:15,2,5.111,ACTIVE,216.45,353.47,60.028,1565532904,"201051344000955","174011545737251",28.27,39.30,0,330.33,388.64,146.3,139.3,0.685,1410681.5,1410681.5,11749,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532933,746421.00
08/11/2019 10:15,2,4.945,ACTIVE,217.35,352.87,60.012,1565532904,"201051344000648","174011545737251",28.17,33.30,0,333.03,386.83,141.1,134.3,0.685,1395735.0,1395735.0,11737,0,0,0,L,1122011218,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532934,746422.00
08/11/2019 10:15,2,5.092,ACTIVE,217.58,353.47,60.006,1565532904,"201051344000645","174011545737251",27.75,33.30,0,333.03,386.83,143.0,136.1,0.654,1401683.1,1401683.1,11744,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532935,746423.00
08/11/2019 10:15,2,4.941,ACTIVE,217.35,353.17,60.006,1565532904,"201051344000569","174011545737251",28.69,32.80,0,317.40,406.67,143.5,136.6,0.667,1419137.8,1419137.8,11729,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532936,746424.00
08/11/2019 10:15,2,5.111,ACTIVE,217.35,358.58,60.006,1565532904,"179051228000119","174011545737251",28.35,35.80,0,337.24,393.45,146.8,139.8,0.716,204812.5,204812.5,11843,0,0,0,L,46974696,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565532937,746425.00
08/11/2019 10:30,2,5.432,ACTIVE,218.03,356.18,60.033,1565533804,"201051344000579","174011545737251",27.79,38.40,0,332.43,389.54,152.9,145.7,0.712,1420678.9,1420678.9,11742,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533805,746426.00
08/11/2019 10:30,2,5.494,ACTIVE,217.13,356.18,60.033,1565533804,"201051344001025","174011545737251",27.91,42.00,0,330.63,393.15,155.2,147.9,0.707,1406461.8,1406461.8,11734,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533806,746427.00
08/11/2019 10:30,2,5.398,ACTIVE,217.13,357.08,60.038,1565533804,"201051344001093","174011545737251",28.47,37.80,0,331.53,389.84,155.7,148.3,0.720,1387761.6,1387761.6,11772,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533807,746428.00
08/11/2019 10:30,2,5.279,ACTIVE,217.80,354.97,60.022,1565533804,"201051344000458","174011545737251",28.29,36.30,0,332.43,388.64,151.2,144.0,0.712,1400951.8,1400951.8,11732,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533808,746429.00
08/11/2019 10:30,2,5.424,ACTIVE,216.00,352.57,60.022,1565533804,"201051344000890","174011545737251",27.91,42.30,0,331.23,390.44,153.2,146.0,0.712,1403052.8,1403052.8,11739,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533809,746430.00
08/11/2019 10:30,2,5.504,ACTIVE,217.80,352.27,60.028,1565533804,"201051344000988","174011545737251",18.07,33.50,0,333.63,374.51,100.8,95.3,0.473,1060028.6,1060028.6,11729,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533810,746431.00
08/11/2019 10:30,2,5.336,ACTIVE,217.35,357.08,60.028,1565533804,"201051344000582","174011545737251",27.91,35.60,0,332.43,389.54,150.9,143.7,0.712,1379934.3,1379934.3,11729,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533811,746432.00
08/11/2019 10:30,2,5.488,ACTIVE,216.67,355.58,60.028,1565533804,"201051344000868","174011545737251",27.85,32.80,0,332.13,390.14,154.8,147.5,0.707,1388065.7,1388065.7,11734,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533812,746433.00
08/11/2019 10:30,2,5.383,ACTIVE,217.80,356.78,60.022,1565533804,"201051344000576","174011545737251",27.97,33.80,0,329.43,390.44,152.5,145.2,0.716,1403692.1,1403692.1,11764,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533813,746434.00
08/11/2019 10:30,2,5.400,ACTIVE,218.03,354.37,60.022,1565533804,"201051344001158","174011545737251",27.83,36.50,0,332.43,388.64,152.2,144.9,0.707,1381215.8,1381215.8,11728,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533814,746435.00
08/11/2019 10:30,2,5.357,ACTIVE,216.90,355.28,60.022,1565533804,"201051344000917","174011545737251",27.95,39.80,0,331.83,387.44,151.7,144.5,0.703,1397311.6,1397311.6,11770,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533815,746436.00
08/11/2019 10:30,2,5.361,ACTIVE,216.22,348.66,60.028,1565533804,"201051344000417","174011545737251",18.11,43.00,0,332.43,373.61,98.4,93.0,0.451,1100574.9,1100574.9,11765,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533816,746437.00
08/11/2019 10:30,2,5.355,ACTIVE,216.00,354.97,60.017,1565533804,"201051344000685","174011545737251",27.49,37.50,0,333.03,388.94,149.1,142.0,0.720,1403060.8,1403060.8,11746,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533816,746438.00
08/11/2019 10:30,2,5.434,ACTIVE,217.35,355.88,60.033,1565533804,"201051344000651","174011545737251",27.99,36.80,0,332.43,388.94,154.0,146.7,0.712,1397909.1,1397909.1,11738,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533817,746439.00
08/11/2019 10:30,2,5.387,ACTIVE,216.22,353.47,60.017,1565533804,"201051344000594","174011545737251",27.91,43.80,0,332.73,388.94,152.2,145.0,0.703,1407353.9,1407353.9,11738,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533818,746440.00
08/11/2019 10:30,2,5.465,ACTIVE,218.03,355.58,60.022,1565533804,"201051344000469","174011545737251",28.09,33.30,0,331.23,389.84,155.5,148.1,0.734,1387844.5,1387844.5,11752,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533819,746441.00
08/11/2019 10:30,2,5.449,ACTIVE,217.35,356.48,60.017,1565533804,"201051344000585","174011545737251",28.05,37.50,0,332.13,388.94,154.8,147.5,0.720,1414135.6,1414135.6,11730,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533820,746442.00
08/11/2019 10:30,2,5.332,ACTIVE,218.48,357.68,59.980,1565533804,"201051344000853","174011545737251",28.43,36.30,0,333.33,389.54,153.4,146.2,0.712,1410481.8,1410481.8,11746,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533821,746443.00
08/11/2019 10:30,2,5.365,ACTIVE,216.22,355.58,60.017,1565533804,"201051344001145","174011545737251",27.79,36.30,0,332.43,388.64,151.1,143.9,0.681,1412120.1,1412120.1,11766,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533822,746444.00
08/11/2019 10:30,2,5.430,ACTIVE,216.67,355.58,60.006,1565533804,"201051344000438","174011545737251",27.83,41.30,0,332.43,389.54,153.0,145.7,0.707,1405638.2,1405638.2,11738,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533823,746445.00
08/11/2019 10:30,2,5.410,ACTIVE,216.90,352.57,60.017,1565533804,"201051344001135","174011545737251",28.17,36.80,0,330.93,392.55,154.3,147.0,0.698,1393588.1,1393588.1,11725,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533824,746446.00
08/11/2019 10:30,2,5.367,ACTIVE,217.80,354.07,60.006,1565533804,"201051344000983","174011545737251",28.25,36.00,0,331.83,389.84,153.5,146.2,0.712,1408801.6,1408801.6,11736,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533825,746447.00
08/11/2019 10:30,2,5.508,ACTIVE,217.13,354.67,60.012,1565533804,"201051344001203","174011545737251",28.15,40.80,0,332.73,390.14,156.9,149.6,0.725,1401809.1,1401809.1,11753,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533826,746448.00
08/11/2019 10:30,2,5.459,ACTIVE,216.00,353.47,60.012,1565533804,"201051344001230","174011545737251",27.87,40.00,0,332.13,389.54,154.1,146.8,0.734,1395843.9,1395843.9,11784,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533827,746449.00
08/11/2019 10:30,2,5.324,ACTIVE,216.00,355.28,60.017,1565533804,"201051344000646","174011545737251",28.25,42.00,0,332.43,390.14,152.2,145.0,0.712,1389944.0,1389944.0,11752,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533828,746450.00
08/11/2019 10:30,2,5.398,ACTIVE,217.13,353.17,60.012,1565533804,"201051344000867","174011545737251",28.15,40.60,0,326.12,394.65,153.8,146.6,0.681,1385897.0,1385897.0,11760,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533829,746451.00
08/11/2019 10:30,2,5.332,ACTIVE,217.13,356.18,60.028,1565533804,"201051344000633","174011545737251",28.13,42.30,0,331.83,387.44,151.9,144.7,0.707,1382442.3,1382442.3,11768,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533830,746452.00
08/11/2019 10:30,2,5.455,ACTIVE,216.00,353.17,60.017,1565533804,"201051344000955","174011545737251",28.25,40.20,0,330.33,389.84,156.1,148.7,0.725,1410717.2,1410717.2,11750,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533831,746453.00
08/11/2019 10:30,2,5.326,ACTIVE,217.58,354.37,60.006,1565533804,"201051344000648","174011545737251",27.97,34.00,0,333.03,389.24,150.8,143.7,0.712,1395769.5,1395769.5,11738,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533832,746454.00
08/11/2019 10:30,2,5.363,ACTIVE,217.58,354.07,60.012,1565533804,"201051344000645","174011545737251",28.13,34.00,0,332.43,388.34,152.7,145.5,0.698,1401718.0,1401718.0,11745,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533833,746455.00
08/11/2019 10:30,2,5.369,ACTIVE,217.58,354.67,60.006,1565533804,"201051344000569","174011545737251",28.27,34.00,0,332.13,389.84,153.7,146.4,0.720,1419172.9,1419172.9,11730,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533834,746456.00
08/11/2019 10:30,2,5.422,ACTIVE,217.80,360.99,60.012,1565533804,"179051228000119","174011545737251",28.59,37.50,0,336.94,394.95,157.0,149.6,0.751,204848.4,204848.4,11844,0,0,0,L,46974696,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565533835,746457.00
08/11/2019 10:45,2,5.842,ACTIVE,218.71,357.38,60.017,1565534704,"201051344000579","174011545737251",27.69,39.30,0,332.73,393.75,163.8,156.2,0.769,1420716.6,1420716.6,11743,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534705,746458.00
08/11/2019 10:45,2,5.914,ACTIVE,218.26,356.78,60.012,1565534704,"201051344001025","174011545737251",27.71,42.50,0,331.53,396.75,165.9,158.2,0.751,1406500.2,1406500.2,11735,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534706,746459.00
08/11/2019 10:45,2,5.857,ACTIVE,218.26,359.18,60.012,1565534704,"201051344001093","174011545737251",28.03,39.00,0,330.93,393.75,166.3,158.6,0.760,1387800.0,1387800.0,11773,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534707,746460.00
08/11/2019 10:45,2,5.785,ACTIVE,218.71,357.38,60.012,1565534704,"201051344000458","174011545737251",27.65,37.00,0,332.73,392.55,161.9,154.3,0.756,1400989.2,1400989.2,11733,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534708,746461.00
08/11/2019 10:45,2,5.846,ACTIVE,217.35,355.28,60.017,1565534704,"201051344000890","174011545737251",27.57,43.40,0,332.73,393.15,163.2,155.6,0.751,1403090.6,1403090.6,11740,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534709,746462.00
08/11/2019 10:45,2,5.871,ACTIVE,218.93,353.47,60.012,1565534704,"201051344000988","174011545737251",18.13,34.30,0,334.54,377.52,107.8,102.2,0.508,1060053.3,1060053.3,11730,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534710,746463.00
08/11/2019 10:45,2,5.666,ACTIVE,218.48,356.48,59.996,1565534704,"201051344000582","174011545737251",28.07,36.50,0,331.83,392.85,161.1,153.6,0.751,1379971.6,1379971.6,11730,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534711,746464.00
08/11/2019 10:45,2,5.889,ACTIVE,217.58,357.08,60.022,1565534704,"201051344000868","174011545737251",27.75,34.50,0,331.53,393.15,165.6,157.9,0.760,1388104.0,1388104.0,11735,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534712,746465.00
08/11/2019 10:45,2,5.717,ACTIVE,218.93,358.58,60.012,1565534704,"201051344000576","174011545737251",28.25,35.00,0,329.43,394.05,163.5,155.9,0.756,1403729.8,1403729.8,11765,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534713,746466.00
08/11/2019 10:45,2,5.871,ACTIVE,218.71,356.48,60.012,1565534704,"201051344001158","174011545737251",27.33,37.30,0,332.43,392.55,162.4,154.8,0.747,1381253.3,1381253.3,11729,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534713,746467.00
08/11/2019 10:45,2,5.770,ACTIVE,218.26,356.48,60.012,1565534704,"201051344000917","174011545737251",27.77,40.20,0,329.13,393.75,162.3,154.8,0.769,1397349.1,1397349.1,11771,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534714,746468.00
08/11/2019 10:45,2,5.746,ACTIVE,217.35,349.86,60.022,1565534704,"201051344000417","174011545737251",17.97,44.00,0,333.33,375.11,104.5,98.9,0.491,1100599.0,1100599.0,11766,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534715,746469.00
08/11/2019 10:45,2,5.766,ACTIVE,217.13,356.48,60.022,1565534704,"201051344000685","174011545737251",27.31,38.80,0,332.43,391.34,159.5,152.0,0.769,1403097.7,1403097.7,11747,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534716,746470.00
08/11/2019 10:45,2,5.814,ACTIVE,218.71,356.78,60.017,1565534704,"201051344000651","174011545737251",27.89,37.80,0,332.13,393.15,164.2,156.5,0.747,1397947.1,1397947.1,11739,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534717,746471.00
08/11/2019 10:45,2,5.760,ACTIVE,217.13,355.58,60.006,1565534704,"201051344000594","174011545737251",27.87,45.30,0,331.83,392.55,162.5,154.9,0.738,1407391.4,1407391.4,11739,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534718,746472.00
08/11/2019 10:45,2,5.820,ACTIVE,218.93,358.28,60.017,1565534704,"201051344000469","174011545737251",28.17,34.80,0,331.83,394.05,166.0,158.3,0.791,1387882.9,1387882.9,11753,0,0,0,L,1122011218,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534719,746473.00
08/11/2019 10:45,2,5.826,ACTIVE,218.48,357.38,60.012,1565534704,"201051344000585","174011545737251",27.99,38.20,0,331.23,392.85,165.2,157.5,0.773,1414173.9,1414173.9,11731,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534720,746474.00
08/11/2019 10:45,2,5.781,ACTIVE,219.39,358.88,60.012,1565534704,"201051344000853","174011545737251",28.11,37.00,0,337.24,396.15,164.4,156.8,0.756,1410519.8,1410519.8,11747,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534721,746475.00
08/11/2019 10:45,2,5.791,ACTIVE,217.35,355.28,60.006,1565534704,"201051344001145","174011545737251",27.49,38.00,0,331.83,391.34,161.2,153.7,0.742,1412157.4,1412157.4,11767,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534722,746476.00
08/11/2019 10:45,2,5.875,ACTIVE,217.80,355.28,60.012,1565534704,"201051344000438","174011545737251",27.37,43.20,0,332.13,391.34,162.9,155.4,0.742,1405676.0,1405676.0,11739,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534723,746477.00
08/11/2019 10:45,2,5.887,ACTIVE,218.26,356.78,60.006,1565534704,"201051344001135","174011545737251",27.51,38.20,0,328.52,394.95,164.0,156.3,0.742,1393626.1,1393626.1,11726,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534724,746478.00
08/11/2019 10:45,2,5.758,ACTIVE,218.93,358.28,60.017,1565534704,"201051344000983","174011545737251",28.19,37.30,0,330.33,394.35,164.4,156.8,0.760,1408839.6,1408839.6,11737,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534725,746479.00
08/11/2019 10:45,2,5.908,ACTIVE,218.48,356.78,60.022,1565534704,"201051344001203","174011545737251",27.97,41.50,0,332.13,395.55,167.3,159.6,0.791,1401847.9,1401847.9,11754,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534726,746480.00
08/11/2019 10:45,2,5.832,ACTIVE,216.90,357.08,60.001,1565534704,"201051344001230","174011545737251",27.83,40.40,0,332.13,393.45,164.4,156.7,0.773,1395882.0,1395882.0,11785,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534727,746481.00
08/11/2019 10:45,2,5.781,ACTIVE,217.13,356.18,60.001,1565534704,"201051344000646","174011545737251",27.73,42.00,0,331.23,393.45,162.3,154.8,0.769,1389981.6,1389981.6,11753,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534728,746482.00
08/11/2019 10:45,2,5.791,ACTIVE,217.80,356.18,60.012,1565534704,"201051344000867","174011545737251",28.09,39.50,0,328.82,394.35,164.7,157.1,0.734,1385935.1,1385935.1,11761,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534729,746483.00
08/11/2019 10:45,2,5.789,ACTIVE,217.80,355.88,60.017,1565534704,"201051344000633","174011545737251",27.71,43.00,0,331.83,391.94,162.5,154.9,0.756,1382479.9,1382479.9,11769,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534730,746484.00
08/11/2019 10:45,2,5.887,ACTIVE,217.13,356.48,60.006,1565534704,"201051344000955","174011545737251",27.67,41.80,0,332.13,393.15,164.9,157.3,0.787,1410755.6,1410755.6,11751,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534731,746485.00
08/11/2019 10:45,2,5.725,ACTIVE,218.26,358.88,60.006,1565534704,"201051344000648","174011545737251",27.85,35.40,0,331.83,393.15,161.5,153.9,0.751,1395806.7,1395806.7,11739,0,0,0,L,1122011218,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534732,746486.00
08/11/2019 10:45,2,5.695,ACTIVE,218.48,356.18,60.012,1565534704,"201051344000645","174011545737251",28.27,35.00,0,333.03,393.15,163.0,155.4,0.747,1401755.7,1401755.7,11746,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534732,746487.00
08/11/2019 10:45,2,5.670,ACTIVE,218.71,358.28,60.006,1565534704,"201051344000569","174011545737251",28.55,35.00,0,331.83,393.45,163.8,156.2,0.773,1419210.8,1419210.8,11731,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534733,746488.00
08/11/2019 10:45,2,5.764,ACTIVE,218.48,362.79,60.012,1565534704,"179051228000119","174011545737251",28.73,38.40,0,336.64,399.76,167.7,159.9,0.804,204887.1,204887.1,11845,0,0,0,L,46974696,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565534734,746489.00
08/11/2019 11:00,2,6.113,ACTIVE,218.71,358.88,60.033,1565535604,"201051344000579","174011545737251",27.91,39.50,0,313.50,421.40,172.7,164.8,0.818,1420756.6,1420756.6,11744,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535605,746490.00
08/11/2019 11:00,2,6.246,ACTIVE,217.58,357.38,60.033,1565535604,"201051344001025","174011545737251",27.75,42.80,0,331.53,395.85,175.6,167.5,0.791,1406540.8,1406540.8,11736,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535606,746491.00
08/11/2019 11:00,2,6.146,ACTIVE,217.58,359.48,60.043,1565535604,"201051344001093","174011545737251",28.15,39.50,0,331.23,395.85,175.1,167.1,0.804,1387840.6,1387840.6,11774,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535607,746492.00
08/11/2019 11:00,2,6.088,ACTIVE,218.48,358.28,60.049,1565535604,"201051344000458","174011545737251",27.75,38.00,0,332.73,395.25,171.1,163.2,0.809,1401028.8,1401028.8,11734,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535608,746493.00
08/11/2019 11:00,2,6.174,ACTIVE,216.45,355.58,60.022,1565535604,"201051344000890","174011545737251",27.53,44.30,0,331.53,396.15,172.1,164.2,0.800,1403130.5,1403130.5,11741,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535609,746494.00
08/11/2019 11:00,2,6.193,ACTIVE,218.48,354.07,60.054,1565535604,"201051344000988","174011545737251",18.11,34.30,0,336.94,379.92,113.6,107.7,0.535,1060079.5,1060079.5,11731,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535610,746495.00
08/11/2019 11:00,2,6.086,ACTIVE,217.80,359.78,60.038,1565535604,"201051344000582","174011545737251",27.67,37.80,0,331.53,395.85,170.5,162.7,0.795,1380011.0,1380011.0,11731,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535611,746496.00
08/11/2019 11:00,2,6.178,ACTIVE,217.35,357.08,60.043,1565535604,"201051344000868","174011545737251",27.95,34.30,0,312.29,426.51,174.9,166.9,0.800,1388144.5,1388144.5,11736,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535612,746497.00
08/11/2019 11:00,2,5.975,ACTIVE,218.71,359.48,60.012,1565535604,"201051344000576","174011545737251",28.49,35.40,0,333.63,399.16,172.4,164.5,0.804,1403769.7,1403769.7,11766,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535613,746498.00
08/11/2019 11:00,2,6.195,ALERT,218.48,358.88,60.081,1565535604,"201051344001158","174011545737251",27.31,38.00,0,302.37,394.95,171.3,163.4,0.787,1381292.9,1381292.9,11730,0,0,0,L,1122011218,1,123.59,124.49,0002,35,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535615,746499.00
08/11/2019 11:00,2,6.168,ALERT,217.58,356.18,60.049,1565535604,"201051344000917","174011545737251",27.49,40.00,0,295.76,396.75,171.6,163.7,0.809,1397388.6,1397388.6,11772,0,0,0,L,1122011218,1,124.49,123.36,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535616,746500.00
08/11/2019 11:00,2,6.096,ACTIVE,216.90,351.07,60.033,1565535604,"201051344000417","174011545737251",17.89,44.50,0,333.33,376.92,110.5,104.7,0.517,1100624.4,1100624.4,11767,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535617,746501.00
08/11/2019 11:00,2,6.168,ALERT,216.45,357.98,60.028,1565535604,"201051344000685","174011545737251",27.12,40.00,0,295.46,394.35,169.4,161.5,0.831,1403136.6,1403136.6,11748,0,0,0,L,1122011218,1,124.72,122.68,0002,42,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535619,746502.00
08/11/2019 11:00,2,6.152,ACTIVE,218.03,357.98,60.043,1565535604,"201051344000651","174011545737251",27.87,38.40,0,332.13,395.55,173.6,165.6,0.782,1397987.4,1397987.4,11740,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535620,746503.00
08/11/2019 11:00,2,6.068,ALERT,216.67,356.78,60.017,1565535604,"201051344000594","174011545737251",27.91,46.60,0,300.57,413.89,171.6,163.7,0.791,1407431.2,1407431.2,11740,0,0,0,L,1122011218,1,123.14,123.81,0002,41,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535622,746504.00
08/11/2019 11:00,2,6.143,ACTIVE,218.48,358.88,60.059,1565535604,"201051344000469","174011545737251",28.17,35.20,0,332.13,397.05,175.3,167.3,0.831,1387923.6,1387923.6,11754,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535623,746505.00
08/11/2019 11:00,2,6.238,ALERT,217.80,357.98,60.054,1565535604,"201051344000585","174011545737251",27.63,39.50,0,300.57,397.35,174.6,166.6,0.826,1414214.3,1414214.3,11732,0,0,0,L,1122011218,1,124.27,123.59,0002,35,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535625,746506.00
08/11/2019 11:00,2,6.100,ACTIVE,219.16,359.48,60.017,1565535604,"201051344000853","174011545737251",28.11,37.80,0,338.14,398.86,173.6,165.6,0.804,1410560.2,1410560.2,11748,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535626,746507.00
08/11/2019 11:00,2,6.133,ALERT,216.67,357.08,60.038,1565535604,"201051344001145","174011545737251",27.43,38.40,0,299.97,394.65,170.5,162.6,0.800,1412196.8,1412196.8,11768,0,0,0,L,1122011218,1,124.04,122.68,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535627,746508.00
08/11/2019 11:00,2,6.209,ACTIVE,217.13,356.78,60.017,1565535604,"201051344000438","174011545737251",27.29,44.00,0,331.53,394.35,171.6,163.7,0.791,1405716.0,1405716.0,11740,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535628,746509.00
08/11/2019 11:00,2,6.186,ACTIVE,217.35,357.08,60.033,1565535604,"201051344001135","174011545737251",27.65,38.80,0,324.62,398.26,173.2,165.3,0.787,1393666.5,1393666.5,11727,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535629,746510.00
08/11/2019 11:00,2,6.059,ACTIVE,218.48,358.58,60.049,1565535604,"201051344000983","174011545737251",28.27,37.50,0,331.53,395.85,173.5,165.5,0.804,1408879.9,1408879.9,11738,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535630,746511.00
08/11/2019 11:00,2,6.322,ACTIVE,217.80,357.38,60.054,1565535604,"201051344001203","174011545737251",27.61,42.30,0,332.73,396.45,176.9,168.8,0.831,1401889.0,1401889.0,11755,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535631,746512.00
08/11/2019 11:00,2,6.133,ACTIVE,216.22,356.18,60.049,1565535604,"201051344001230","174011545737251",27.97,41.00,0,311.69,423.81,173.7,165.7,0.826,1395922.3,1395922.3,11786,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535632,746513.00
08/11/2019 11:00,2,6.174,ACTIVE,216.45,359.18,60.038,1565535604,"201051344000646","174011545737251",27.49,42.50,0,330.03,396.15,171.9,164.0,0.809,1390021.5,1390021.5,11754,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535633,746514.00
