ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 11:00,2,6.094,ACTIVE,217.58,358.28,60.022,1565535604,"201051344000867","174011545737251",28.17,40.20,0,320.71,406.97,173.8,165.9,0.787,1385975.6,1385975.6,11762,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535634,746515.00
08/11/2019 11:00,2,6.182,ACTIVE,217.58,357.38,60.049,1565535604,"201051344000633","174011545737251",27.41,44.00,0,318.91,435.23,171.6,163.7,0.795,1382519.9,1382519.9,11770,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535635,746516.00
08/11/2019 11:00,2,6.225,ACTIVE,216.45,356.48,60.033,1565535604,"201051344000955","174011545737251",27.67,43.00,0,327.62,398.26,174.4,166.4,0.822,1410796.2,1410796.2,11752,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535636,746517.00
08/11/2019 11:00,2,6.021,ACTIVE,218.26,357.68,60.033,1565535604,"201051344000648","174011545737251",27.93,35.80,0,332.73,395.85,170.3,162.4,0.800,1395846.5,1395846.5,11740,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535638,746518.00
08/11/2019 11:00,2,6.133,ACTIVE,218.48,357.38,60.043,1565535604,"201051344000645","174011545737251",27.81,35.40,0,332.43,395.25,172.7,164.8,0.782,1401796.0,1401796.0,11747,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535639,746519.00
08/11/2019 11:00,2,6.100,ACTIVE,218.48,359.18,60.001,1565535604,"201051344000569","174011545737251",28.09,36.00,0,332.13,395.85,173.5,165.5,0.809,1419251.2,1419251.2,11732,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535640,746520.00
08/11/2019 11:00,2,6.160,ACTIVE,218.48,363.99,60.043,1565535604,"179051228000119","174011545737251",28.31,38.80,0,337.24,401.86,176.7,168.6,0.853,204928.4,204928.4,11846,0,0,0,L,46974696,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565535641,746521.00
08/11/2019 11:15,2,6.404,ACTIVE,218.71,359.48,60.017,1565536504,"201051344000579","174011545737251",27.93,39.50,0,337.24,402.16,181.2,173.0,0.853,1420798.8,1420798.8,11745,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536506,746522.00
08/11/2019 11:15,2,6.572,ACTIVE,217.58,356.48,60.033,1565536504,"201051344001025","174011545737251",27.69,43.00,0,327.32,400.96,184.2,175.8,0.835,1406583.7,1406583.7,11737,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536507,746523.00
08/11/2019 11:15,2,6.447,ACTIVE,218.03,360.99,60.054,1565536504,"201051344001093","174011545737251",28.11,39.00,0,331.53,402.16,183.6,175.3,0.849,1387883.4,1387883.4,11775,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536508,746524.00
08/11/2019 11:15,2,6.312,ACTIVE,218.48,358.88,60.022,1565536504,"201051344000458","174011545737251",28.19,38.00,0,333.93,403.07,180.2,172.0,0.835,1401070.6,1401070.6,11735,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536508,746525.00
08/11/2019 11:15,2,6.514,ACTIVE,216.67,359.78,59.996,1565536504,"201051344000890","174011545737251",27.41,43.80,0,331.23,398.86,180.8,172.6,0.835,1403172.5,1403172.5,11742,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536510,746526.00
08/11/2019 11:15,2,6.488,ACTIVE,218.71,355.58,60.022,1565536504,"201051344000988","174011545737251",18.17,34.00,0,336.94,382.93,119.4,113.3,0.557,1060107.1,1060107.1,11732,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536511,746527.00
08/11/2019 11:15,2,6.393,ACTIVE,217.80,358.88,59.996,1565536504,"201051344000582","174011545737251",27.69,37.50,0,331.23,399.46,179.4,171.2,0.831,1380052.7,1380052.7,11732,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536511,746528.00
08/11/2019 11:15,2,6.494,ACTIVE,217.35,358.58,59.996,1565536504,"201051344000868","174011545737251",27.97,34.00,0,330.33,398.56,183.8,175.5,0.840,1388187.3,1388187.3,11737,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536512,746529.00
08/11/2019 11:15,2,6.367,ACTIVE,218.48,360.38,60.001,1565536504,"201051344000576","174011545737251",28.15,35.40,0,333.63,403.37,181.5,173.2,0.844,1403811.9,1403811.9,11767,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536513,746530.00
08/11/2019 11:15,2,6.428,ACTIVE,218.93,359.78,60.017,1565536504,"201051344001158","174011545737251",27.67,37.50,0,336.34,400.66,180.2,172.0,0.831,1381334.9,1381334.9,11732,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536514,746531.00
08/11/2019 11:15,2,6.357,ACTIVE,217.80,358.88,60.017,1565536504,"201051344000917","174011545737251",28.07,39.50,0,330.93,397.66,180.7,172.5,0.857,1397430.6,1397430.6,11774,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536515,746532.00
08/11/2019 11:15,2,6.232,ACTIVE,216.90,351.37,59.996,1565536504,"201051344000417","174011545737251",18.35,44.80,0,333.33,378.42,116.1,110.1,0.544,1100651.2,1100651.2,11768,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536516,746533.00
08/11/2019 11:15,2,6.410,ACTIVE,216.67,356.48,60.022,1565536504,"201051344000685","174011545737251",27.35,39.80,0,331.23,397.05,177.5,169.4,0.840,1403177.8,1403177.8,11750,0,0,0,L,1122011218,1,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536517,746534.00
08/11/2019 11:15,2,6.453,ACTIVE,218.26,360.69,60.012,1565536504,"201051344000651","174011545737251",27.93,38.60,0,332.43,402.16,182.4,174.2,0.831,1398029.7,1398029.7,11741,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536518,746535.00
08/11/2019 11:15,2,6.369,ACTIVE,216.90,357.08,60.012,1565536504,"201051344000594","174011545737251",27.93,47.00,0,330.93,397.96,180.2,172.0,0.826,1407473.0,1407473.0,11742,0,0,0,L,1122011218,1,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536519,746536.00
08/11/2019 11:15,2,6.443,ACTIVE,218.93,361.29,60.001,1565536504,"201051344000469","174011545737251",28.25,34.80,0,336.94,403.37,184.4,176.1,0.866,1387966.4,1387966.4,11755,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536520,746537.00
08/11/2019 11:15,2,6.529,ACTIVE,218.26,359.48,60.022,1565536504,"201051344000585","174011545737251",27.83,39.00,0,331.23,401.26,184.0,175.7,0.862,1414256.9,1414256.9,11734,0,0,0,L,1122011218,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536521,746538.00
08/11/2019 11:15,2,6.344,ACTIVE,219.16,361.89,59.996,1565536504,"201051344000853","174011545737251",28.47,37.30,0,337.84,403.07,182.8,174.5,0.835,1410602.5,1410602.5,11749,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536522,746539.00
08/11/2019 11:15,2,6.402,ACTIVE,216.67,357.68,60.028,1565536504,"201051344001145","174011545737251",27.69,38.40,0,331.23,397.05,179.6,171.4,0.831,1412238.4,1412238.4,11770,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536523,746540.00
08/11/2019 11:15,2,6.381,ACTIVE,217.58,359.18,59.990,1565536504,"201051344000438","174011545737251",27.91,44.30,0,331.23,397.66,180.3,172.1,0.826,1405757.7,1405757.7,11741,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536523,746541.00
08/11/2019 11:15,2,6.520,ALERT,217.80,357.38,60.022,1565536504,"201051344001135","174011545737251",27.63,38.80,0,302.37,398.26,182.3,174.0,0.826,1393708.5,1393708.5,11728,0,0,0,L,1122011218,1,124.72,123.14,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536525,746542.00
08/11/2019 11:15,2,6.375,ACTIVE,218.71,359.48,59.980,1565536504,"201051344000983","174011545737251",28.25,37.30,0,336.64,402.77,182.4,174.1,0.844,1408922.1,1408922.1,11739,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536526,746543.00
08/11/2019 11:15,2,6.508,ACTIVE,218.03,358.88,60.022,1565536504,"201051344001203","174011545737251",28.15,43.20,0,332.43,401.86,185.4,177.0,0.875,1401932.0,1401932.0,11756,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536527,746544.00
08/11/2019 11:15,2,6.375,ACTIVE,216.22,356.18,59.975,1565536504,"201051344001230","174011545737251",28.19,41.00,0,331.23,399.16,182.0,173.7,0.862,1395964.5,1395964.5,11787,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536528,746545.00
08/11/2019 11:15,2,6.408,ACTIVE,216.67,358.28,60.022,1565536504,"201051344000646","174011545737251",27.85,41.80,0,318.30,406.67,180.7,172.5,0.835,1390063.4,1390063.4,11755,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536529,746546.00
08/11/2019 11:15,2,6.445,ACTIVE,217.80,357.38,60.017,1565536504,"201051344000867","174011545737251",27.95,39.00,0,330.63,397.66,182.3,174.0,0.822,1386017.9,1386017.9,11763,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536530,746547.00
08/11/2019 11:15,2,6.387,ACTIVE,217.80,358.88,60.006,1565536504,"201051344000633","174011545737251",27.85,43.60,0,331.83,396.45,180.1,171.9,0.831,1382561.6,1382561.6,11771,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536531,746548.00
08/11/2019 11:15,2,6.570,ACTIVE,216.67,354.97,60.006,1565536504,"201051344000955","174011545737251",27.51,42.30,0,326.12,399.46,183.0,174.7,0.871,1410838.6,1410838.6,11753,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536532,746549.00
08/11/2019 11:15,2,6.283,ACTIVE,218.26,358.58,60.001,1565536504,"201051344000648","174011545737251",28.17,35.60,0,333.93,398.86,179.2,171.1,0.835,1395887.9,1395887.9,11741,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536533,746550.00
08/11/2019 11:15,2,6.342,ACTIVE,218.26,357.38,59.980,1565536504,"201051344000645","174011545737251",28.25,35.40,0,336.34,400.96,181.6,173.3,0.826,1401837.9,1401837.9,11748,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536534,746551.00
08/11/2019 11:15,2,6.373,ACTIVE,218.48,360.38,60.006,1565536504,"201051344000569","174011545737251",28.29,35.60,0,333.03,401.86,182.4,174.2,0.844,1419293.4,1419293.4,11733,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536535,746552.00
08/11/2019 11:15,2,6.434,ACTIVE,218.26,365.80,60.001,1565536504,"179051228000119","174011545737251",28.45,39.30,0,336.34,404.87,185.3,177.0,0.897,204971.3,204971.3,11847,0,0,0,L,46974696,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565536536,746553.00
08/11/2019 11:30,2,6.678,ACTIVE,218.71,360.08,60.006,1565537403,"201051344000579","174011545737251",27.59,40.40,0,333.93,403.37,186.7,178.2,0.875,1420842.5,1420842.5,11746,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537405,746554.00
08/11/2019 11:30,2,6.930,ACTIVE,217.58,357.98,59.980,1565537403,"201051344001025","174011545737251",27.17,43.20,0,330.93,403.07,190.7,182.2,0.862,1406628.3,1406628.3,11738,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537406,746555.00
08/11/2019 11:30,2,6.650,ACTIVE,217.58,359.18,60.017,1565537403,"201051344001093","174011545737251",28.15,40.00,0,330.93,404.57,189.6,181.0,0.875,1387927.8,1387927.8,11776,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537407,746556.00
08/11/2019 11:30,2,6.641,ACTIVE,218.71,360.08,60.017,1565537403,"201051344000458","174011545737251",27.67,38.80,0,332.73,403.97,186.0,177.6,0.875,1401114.1,1401114.1,11736,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537408,746557.00
08/11/2019 11:30,2,6.777,ACTIVE,216.22,355.88,60.028,1565537403,"201051344000890","174011545737251",27.27,44.80,0,331.53,400.66,187.2,178.8,0.844,1403216.3,1403216.3,11743,0,0,0,L,1122011218,1,124.27,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537408,746558.00
08/11/2019 11:30,2,6.783,ACTIVE,218.71,355.28,60.017,1565537403,"201051344000988","174011545737251",17.91,34.30,0,337.24,384.13,123.2,117.0,0.570,1060135.7,1060135.7,11733,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537409,746559.00
08/11/2019 11:30,2,6.607,ACTIVE,217.58,358.28,60.001,1565537403,"201051344000582","174011545737251",27.71,38.20,0,330.63,405.47,185.5,177.1,0.862,1380096.0,1380096.0,11733,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537410,746560.00
08/11/2019 11:30,2,6.779,ACTIVE,217.35,359.48,60.022,1565537403,"201051344000868","174011545737251",27.75,35.00,0,330.63,400.36,190.5,182.0,0.871,1388231.8,1388231.8,11738,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537411,746561.00
08/11/2019 11:30,2,6.473,ACTIVE,218.71,361.89,60.022,1565537403,"201051344000576","174011545737251",28.51,35.80,0,333.33,404.57,186.7,178.3,0.875,1403855.8,1403855.8,11768,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537412,746562.00
08/11/2019 11:30,2,6.709,ACTIVE,218.71,358.88,60.022,1565537403,"201051344001158","174011545737251",27.37,39.30,0,333.63,400.96,185.9,177.5,0.857,1381378.4,1381378.4,11733,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537413,746563.00
08/11/2019 11:30,2,6.697,ACTIVE,217.35,358.28,60.012,1565537403,"201051344000917","174011545737251",27.53,40.00,0,330.33,406.07,186.7,178.3,0.906,1397474.3,1397474.3,11775,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537414,746564.00
08/11/2019 11:30,2,6.582,ACTIVE,216.45,350.17,60.028,1565537403,"201051344000417","174011545737251",17.97,45.50,0,331.23,391.04,119.8,113.8,0.552,1100679.1,1100679.1,11769,0,0,0,L,1122011218,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537415,746565.00
08/11/2019 11:30,2,6.748,ACTIVE,216.22,355.88,60.022,1565537403,"201051344000685","174011545737251",26.94,40.40,0,317.70,408.78,184.1,175.8,0.902,1403220.8,1403220.8,11751,0,0,0,L,1122011218,1,124.49,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537416,746566.00
08/11/2019 11:30,2,6.783,ACTIVE,217.80,358.28,60.017,1565537403,"201051344000651","174011545737251",27.47,38.80,0,328.22,407.27,188.6,180.1,0.857,1398073.7,1398073.7,11742,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537417,746567.00
08/11/2019 11:30,2,6.633,ACTIVE,216.67,357.38,60.012,1565537403,"201051344000594","174011545737251",27.63,48.50,0,324.32,401.26,185.5,177.1,0.835,1407516.5,1407516.5,11743,0,0,0,L,1122011218,1,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537418,746568.00
08/11/2019 11:30,2,6.719,ACTIVE,218.71,358.88,60.017,1565537403,"201051344000469","174011545737251",28.03,35.60,0,332.73,404.87,190.7,182.2,0.902,1388010.9,1388010.9,11756,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537419,746569.00
08/11/2019 11:30,2,6.844,ACTIVE,217.58,358.28,59.990,1565537403,"201051344000585","174011545737251",27.53,39.80,0,330.93,403.67,190.7,182.2,0.884,1414301.4,1414301.4,11735,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537420,746570.00
08/11/2019 11:30,2,6.713,ACTIVE,219.16,360.69,60.012,1565537403,"201051344000853","174011545737251",27.85,38.40,0,338.14,404.27,189.3,180.8,0.871,1410646.7,1410646.7,11750,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537421,746571.00
08/11/2019 11:30,2,6.664,ACTIVE,216.22,354.97,60.022,1565537403,"201051344001145","174011545737251",27.51,39.30,0,329.13,399.16,185.6,177.2,0.840,1412281.8,1412281.8,11771,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537422,746572.00
08/11/2019 11:30,2,6.662,ACTIVE,217.13,358.88,60.017,1565537403,"201051344000438","174011545737251",27.59,44.80,0,330.63,402.77,186.3,177.9,0.871,1405801.2,1405801.2,11742,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537423,746573.00
08/11/2019 11:30,2,6.775,ACTIVE,217.35,357.98,60.017,1565537403,"201051344001135","174011545737251",27.51,39.80,0,329.43,401.86,188.6,180.1,0.857,1393752.6,1393752.6,11730,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537424,746574.00
08/11/2019 11:30,2,6.709,ACTIVE,218.71,360.38,60.012,1565537403,"201051344000983","174011545737251",27.77,38.40,0,331.83,402.77,188.7,180.2,0.871,1408966.2,1408966.2,11740,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537425,746575.00
08/11/2019 11:30,2,6.850,ACTIVE,217.35,358.58,60.012,1565537403,"201051344001203","174011545737251",27.67,43.40,0,330.63,404.87,191.9,183.3,0.897,1401976.8,1401976.8,11757,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537426,746576.00
08/11/2019 11:30,2,6.645,ACTIVE,216.00,354.97,59.980,1565537403,"201051344001230","174011545737251",28.01,42.30,0,331.23,400.96,188.4,179.9,0.888,1396008.5,1396008.5,11788,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537427,746577.00
08/11/2019 11:30,2,6.699,ACTIVE,216.22,357.68,60.017,1565537403,"201051344000646","174011545737251",27.59,42.30,0,330.33,407.87,187.1,178.7,0.884,1390107.0,1390107.0,11756,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537427,746578.00
08/11/2019 11:30,2,6.738,ACTIVE,217.58,357.98,60.012,1565537403,"201051344000867","174011545737251",27.59,40.60,0,323.11,405.47,188.3,179.8,0.857,1386061.9,1386061.9,11764,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537428,746579.00
08/11/2019 11:30,2,6.814,ACTIVE,217.35,357.68,60.012,1565537403,"201051344000633","174011545737251",26.92,46.20,0,330.03,398.56,185.7,177.3,0.862,1382605.1,1382605.1,11772,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537429,746580.00
08/11/2019 11:30,2,6.795,ACTIVE,216.45,358.88,60.006,1565537403,"201051344000955","174011545737251",27.41,42.80,0,327.92,412.08,188.6,180.1,0.888,1410882.7,1410882.7,11754,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537430,746581.00
08/11/2019 11:30,2,6.600,ACTIVE,218.03,358.88,60.017,1565537403,"201051344000648","174011545737251",27.65,37.00,0,332.43,400.06,184.8,176.4,0.866,1395931.1,1395931.1,11742,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537431,746582.00
08/11/2019 11:30,2,6.672,ACTIVE,218.48,359.48,60.006,1565537403,"201051344000645","174011545737251",27.71,36.80,0,332.73,399.46,187.3,178.9,0.849,1401881.7,1401881.7,11749,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537432,746583.00
08/11/2019 11:30,2,6.648,ACTIVE,218.48,360.69,60.006,1565537403,"201051344000569","174011545737251",28.09,36.50,0,331.53,403.37,189.1,180.6,0.888,1419337.5,1419337.5,11734,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537433,746584.00
08/11/2019 11:30,2,6.725,ACTIVE,218.48,367.30,60.012,1565537403,"179051228000119","174011545737251",28.15,40.00,0,336.04,406.07,191.8,183.2,0.919,205016.1,205016.1,11848,0,0,0,L,46974696,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565537434,746585.00
08/11/2019 11:45,2,7.035,ACTIVE,219.39,362.19,60.012,1565538304,"201051344000579","174011545737251",27.23,40.80,0,334.84,406.67,194.1,185.4,0.902,1420887.9,1420887.9,11747,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538305,746586.00
08/11/2019 11:45,2,7.062,ACTIVE,218.71,361.29,60.006,1565538304,"201051344001025","174011545737251",27.67,43.60,0,330.03,406.67,197.8,189.0,0.893,1406674.7,1406674.7,11739,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538306,746587.00
08/11/2019 11:45,2,6.957,ACTIVE,218.93,362.79,60.006,1565538304,"201051344001093","174011545737251",27.89,40.40,0,329.73,403.67,196.4,187.7,0.897,1387973.8,1387973.8,11777,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538307,746588.00
08/11/2019 11:45,2,6.797,ACTIVE,219.61,362.49,60.001,1565538304,"201051344000458","174011545737251",28.15,39.30,0,330.33,406.37,193.6,185.0,0.902,1401159.4,1401159.4,11737,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538308,746589.00
08/11/2019 11:45,2,7.014,ACTIVE,217.35,358.58,60.006,1565538304,"201051344000890","174011545737251",27.23,45.80,0,330.63,402.77,193.3,184.7,0.888,1403261.6,1403261.6,11744,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538309,746590.00
08/11/2019 11:45,2,7.041,ACTIVE,219.61,355.58,59.980,1565538304,"201051344000988","174011545737251",17.97,35.00,0,336.94,385.63,128.1,121.7,0.592,1060165.5,1060165.5,11734,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538310,746591.00
08/11/2019 11:45,2,6.898,ACTIVE,218.93,361.29,60.017,1565538304,"201051344000582","174011545737251",27.49,38.80,0,330.33,402.77,192.1,183.4,0.888,1380141.0,1380141.0,11734,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538311,746592.00
08/11/2019 11:45,2,6.979,ACTIVE,218.03,359.48,60.012,1565538304,"201051344000868","174011545737251",27.99,35.00,0,330.33,402.77,197.7,188.8,0.902,1388278.0,1388278.0,11739,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538312,746593.00
08/11/2019 11:45,2,6.816,ACTIVE,219.39,361.89,60.006,1565538304,"201051344000576","174011545737251",28.23,36.50,0,333.03,408.18,194.8,186.1,0.910,1403901.4,1403901.4,11769,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538313,746594.00
08/11/2019 11:45,2,7.006,ACTIVE,219.61,360.38,60.012,1565538304,"201051344001158","174011545737251",27.25,39.30,0,333.63,405.77,193.3,184.7,0.888,1381423.5,1381423.5,11734,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538314,746595.00
08/11/2019 11:45,2,6.949,ACTIVE,218.71,361.59,60.012,1565538304,"201051344000917","174011545737251",27.47,40.20,0,329.73,401.26,193.3,184.6,0.915,1397519.6,1397519.6,11776,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538315,746596.00
08/11/2019 11:45,2,6.820,ACTIVE,217.80,351.67,60.022,1565538304,"201051344000417","174011545737251",17.93,46.60,0,331.23,382.63,123.9,117.7,0.557,1100708.0,1100708.0,11770,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538316,746597.00
08/11/2019 11:45,2,7.023,ACTIVE,217.58,358.88,60.017,1565538304,"201051344000685","174011545737251",26.74,41.50,0,331.23,400.96,190.1,181.5,0.906,1403265.4,1403265.4,11752,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538317,746598.00
08/11/2019 11:45,2,7.137,ACTIVE,219.16,360.38,60.012,1565538304,"201051344000651","174011545737251",26.98,39.50,0,330.93,405.47,194.9,186.2,0.879,1398119.4,1398119.4,11743,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538318,746599.00
08/11/2019 11:45,2,7.002,ACTIVE,217.58,359.18,60.022,1565538304,"201051344000594","174011545737251",27.23,48.80,0,329.43,401.86,193.0,184.4,0.884,1407561.6,1407561.6,11744,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538318,746600.00
08/11/2019 11:45,2,6.990,ACTIVE,219.84,362.49,60.006,1565538304,"201051344000469","174011545737251",28.01,35.00,0,331.83,408.48,198.3,189.5,0.937,1388057.3,1388057.3,11757,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538319,746601.00
08/11/2019 11:45,2,7.107,ACTIVE,219.16,361.59,60.017,1565538304,"201051344000585","174011545737251",27.47,40.00,0,330.33,403.07,197.5,188.7,0.928,1414347.7,1414347.7,11736,0,0,0,L,1122011218,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538320,746602.00
08/11/2019 11:45,2,6.859,ACTIVE,220.06,363.39,60.012,1565538304,"201051344000853","174011545737251",28.35,38.60,0,337.24,407.27,196.8,188.0,0.884,1410692.6,1410692.6,11751,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538321,746603.00
08/11/2019 11:45,2,6.941,ACTIVE,217.58,358.28,60.017,1565538304,"201051344001145","174011545737251",27.33,39.30,0,330.63,400.96,192.1,183.5,0.884,1412326.8,1412326.8,11772,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538322,746604.00
08/11/2019 11:45,2,7.072,ACTIVE,218.26,361.29,60.006,1565538304,"201051344000438","174011545737251",26.88,44.50,0,330.63,401.86,192.4,183.8,0.893,1405846.4,1405846.4,11743,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538323,746605.00
08/11/2019 11:45,2,6.914,ACTIVE,218.48,359.18,60.012,1565538304,"201051344001135","174011545737251",27.85,40.00,0,327.92,401.86,194.9,186.2,0.888,1393798.3,1393798.3,11731,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538324,746606.00
08/11/2019 11:45,2,6.875,ACTIVE,219.61,361.59,60.022,1565538304,"201051344000983","174011545737251",28.21,38.80,0,331.53,406.07,196.4,187.6,0.902,1409012.1,1409012.1,11741,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538325,746607.00
08/11/2019 11:45,2,7.055,ACTIVE,218.71,360.08,60.017,1565538304,"201051344001203","174011545737251",27.77,44.80,0,330.93,406.97,198.3,189.5,0.941,1402023.3,1402023.3,11758,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538326,746608.00
08/11/2019 11:45,2,6.986,ACTIVE,217.13,360.08,60.012,1565538304,"201051344001230","174011545737251",27.51,42.80,0,330.63,402.46,194.5,185.8,0.919,1396054.2,1396054.2,11789,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538327,746609.00
08/11/2019 11:45,2,7.031,ACTIVE,217.35,361.29,60.017,1565538304,"201051344000646","174011545737251",27.25,43.20,0,329.73,402.46,193.9,185.2,0.902,1390152.3,1390152.3,11757,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538328,746610.00
08/11/2019 11:45,2,7.027,ACTIVE,218.26,360.08,60.012,1565538304,"201051344000867","174011545737251",27.53,40.20,0,329.73,401.26,195.9,187.2,0.888,1386107.7,1386107.7,11765,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538330,746611.00
08/11/2019 11:45,2,7.025,ACTIVE,218.26,359.78,59.996,1565538304,"201051344000633","174011545737251",27.14,46.40,0,330.93,400.66,193.0,184.4,0.888,1382650.3,1382650.3,11773,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538330,746612.00
08/11/2019 11:45,2,6.982,ACTIVE,217.58,359.18,60.012,1565538304,"201051344000955","174011545737251",27.61,43.60,0,330.63,402.46,195.3,186.5,0.915,1410928.5,1410928.5,11755,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538331,746613.00
08/11/2019 11:45,2,6.811,ACTIVE,218.93,361.29,60.006,1565538304,"201051344000648","174011545737251",27.85,37.00,0,332.13,403.97,192.2,183.6,0.893,1395976.1,1395976.1,11743,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538332,746614.00
08/11/2019 11:45,2,7.014,ACTIVE,219.16,360.08,60.012,1565538304,"201051344000645","174011545737251",27.41,35.80,0,333.63,404.87,194.8,186.1,0.879,1401927.4,1401927.4,11750,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538333,746615.00
08/11/2019 11:45,2,6.967,ACTIVE,219.16,361.59,60.012,1565538304,"201051344000569","174011545737251",27.81,36.30,0,331.23,408.18,196.2,187.5,0.910,1419383.5,1419383.5,11735,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538334,746616.00
08/11/2019 11:45,2,6.936,ACTIVE,219.16,368.20,60.006,1565538304,"179051228000119","174011545737251",28.35,40.60,0,334.84,407.87,198.9,190.1,0.950,205062.7,205062.7,11849,0,0,0,L,46974696,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565538335,746617.00
08/11/2019 12:00,2,7.291,ACTIVE,219.39,363.09,60.001,1565539204,"201051344000579","174011545737251",26.98,42.00,0,334.24,408.18,199.0,190.2,0.924,1420935.0,1420935.0,11748,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539205,746618.00
08/11/2019 12:00,2,7.367,ACTIVE,218.48,361.59,60.006,1565539204,"201051344001025","174011545737251",27.35,43.60,0,330.93,408.78,203.9,194.9,0.915,1406722.8,1406722.8,11740,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539206,746619.00
08/11/2019 12:00,2,7.246,ACTIVE,218.71,361.89,60.006,1565539204,"201051344001093","174011545737251",27.45,40.40,0,332.73,408.18,201.4,192.5,0.924,1388021.5,1388021.5,11778,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539207,746620.00
08/11/2019 12:00,2,7.080,ACTIVE,219.16,360.99,60.006,1565539204,"201051344000458","174011545737251",27.79,40.00,0,330.33,411.48,199.2,190.4,0.932,1401206.5,1401206.5,11738,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539208,746621.00
08/11/2019 12:00,2,7.232,ACTIVE,217.13,359.48,60.012,1565539204,"201051344000890","174011545737251",27.19,46.40,0,329.73,404.27,199.2,190.4,0.924,1403308.7,1403308.7,11745,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539209,746622.00
08/11/2019 12:00,2,7.244,ACTIVE,219.39,356.48,60.001,1565539204,"201051344000988","174011545737251",17.91,35.00,0,337.84,387.44,131.5,125.0,0.614,1060196.4,1060196.4,11735,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539210,746623.00
08/11/2019 12:00,2,7.262,ACTIVE,218.71,362.19,59.996,1565539204,"201051344000582","174011545737251",26.96,39.50,0,331.53,405.17,198.3,189.5,0.924,1380187.8,1380187.8,11735,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539211,746624.00
08/11/2019 12:00,2,7.250,ACTIVE,217.80,360.69,60.006,1565539204,"201051344000868","174011545737251",27.65,35.60,0,329.73,404.57,203.2,194.2,0.919,1388326.0,1388326.0,11740,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539212,746625.00
08/11/2019 12:00,2,7.100,ACTIVE,219.16,362.49,59.969,1565539204,"201051344000576","174011545737251",27.93,36.80,0,336.64,409.68,200.6,191.6,0.928,1403948.7,1403948.7,11770,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539213,746626.00
08/11/2019 12:00,2,7.137,ACTIVE,219.16,360.38,60.001,1565539204,"201051344001158","174011545737251",27.49,40.20,0,336.94,407.57,198.6,189.7,0.924,1381470.5,1381470.5,11735,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539214,746627.00
08/11/2019 12:00,2,7.160,ACTIVE,218.48,359.18,60.006,1565539204,"201051344000917","174011545737251",27.47,40.80,0,331.23,403.67,199.1,190.3,0.941,1397566.6,1397566.6,11777,0,0,0,L,1122011218,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539215,746628.00
08/11/2019 12:00,2,6.984,ACTIVE,217.58,352.87,60.001,1565539204,"201051344000417","174011545737251",18.01,48.30,0,332.43,381.12,127.4,121.1,0.579,1100738.0,1100738.0,11771,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539216,746629.00
08/11/2019 12:00,2,7.117,ACTIVE,217.13,360.38,60.006,1565539204,"201051344000685","174011545737251",27.23,41.50,0,330.33,402.77,196.3,187.6,0.937,1403311.9,1403311.9,11753,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539217,746630.00
08/11/2019 12:00,2,7.346,ACTIVE,218.93,361.29,60.012,1565539204,"201051344000651","174011545737251",27.06,40.40,0,337.24,407.87,201.1,192.1,0.910,1398167.0,1398167.0,11744,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539218,746631.00
08/11/2019 12:00,2,7.197,ACTIVE,217.35,357.98,59.985,1565539204,"201051344000594","174011545737251",27.31,50.00,0,329.73,403.07,199.1,190.2,0.906,1407608.5,1407608.5,11745,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539219,746632.00
08/11/2019 12:00,2,7.205,ACTIVE,219.39,363.39,60.033,1565539204,"201051344000469","174011545737251",27.93,35.20,0,336.64,410.58,203.7,194.7,0.955,1388105.4,1388105.4,11758,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539219,746633.00
08/11/2019 12:00,2,7.314,ACTIVE,218.93,361.59,60.012,1565539204,"201051344000585","174011545737251",27.63,40.40,0,333.63,407.87,204.7,195.7,0.959,1414395.9,1414395.9,11737,0,0,0,L,1122011218,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539220,746634.00
08/11/2019 12:00,2,7.170,ACTIVE,219.61,361.89,60.001,1565539204,"201051344000853","174011545737251",27.93,39.80,0,336.64,408.78,202.7,193.7,0.932,1410740.4,1410740.4,11752,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539221,746635.00
08/11/2019 12:00,2,7.246,ACTIVE,217.35,358.28,59.996,1565539204,"201051344001145","174011545737251",27.04,40.40,0,330.63,402.77,198.4,189.6,0.919,1412373.6,1412373.6,11773,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539222,746636.00
08/11/2019 12:00,2,7.262,ACTIVE,218.26,359.78,60.001,1565539204,"201051344000438","174011545737251",27.08,44.00,0,329.73,403.67,198.9,190.1,0.919,1405893.3,1405893.3,11744,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539223,746637.00
08/11/2019 12:00,2,7.281,ACTIVE,218.48,361.29,60.028,1565539204,"201051344001135","174011545737251",27.33,40.40,0,331.23,404.27,201.4,192.4,0.902,1393845.8,1393845.8,11732,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539224,746638.00
08/11/2019 12:00,2,7.080,ACTIVE,219.16,360.99,60.006,1565539204,"201051344000983","174011545737251",28.15,38.40,0,332.13,408.18,201.9,192.9,0.928,1409059.8,1409059.8,11742,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539225,746639.00
08/11/2019 12:00,2,7.385,ACTIVE,218.71,361.29,60.001,1565539204,"201051344001203","174011545737251",27.33,44.50,0,332.73,408.48,204.4,195.4,0.950,1402071.6,1402071.6,11759,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539226,746640.00
08/11/2019 12:00,2,7.205,ACTIVE,217.13,359.78,60.006,1565539204,"201051344001230","174011545737251",27.47,42.50,0,330.63,404.27,200.4,191.5,0.937,1396101.6,1396101.6,11790,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539227,746641.00
08/11/2019 12:00,2,7.186,ACTIVE,217.35,360.99,59.996,1565539204,"201051344000646","174011545737251",27.49,43.40,0,327.62,404.27,200.1,191.2,0.937,1390199.5,1390199.5,11758,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539228,746642.00
08/11/2019 12:00,2,7.326,ACTIVE,218.03,360.08,60.006,1565539204,"201051344000867","174011545737251",27.15,39.80,0,330.63,403.07,201.4,192.5,0.924,1386155.3,1386155.3,11766,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539229,746643.00
08/11/2019 12:00,2,7.281,ACTIVE,217.80,360.08,59.969,1565539204,"201051344000633","174011545737251",26.98,46.80,0,330.63,402.77,198.8,189.9,0.915,1382697.2,1382697.2,11774,0,0,0,L,1122011218,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539230,746644.00
08/11/2019 12:00,2,7.240,ACTIVE,217.35,357.38,59.996,1565539204,"201051344000955","174011545737251",27.41,43.40,0,330.33,404.27,200.8,191.9,0.950,1410975.9,1410975.9,11756,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539231,746645.00
08/11/2019 12:00,2,7.125,ACTIVE,218.71,360.69,60.012,1565539204,"201051344000648","174011545737251",27.43,37.00,0,336.34,407.87,197.8,189.0,0.924,1396022.8,1396022.8,11744,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539232,746646.00
08/11/2019 12:00,2,7.221,ACTIVE,218.71,360.38,60.033,1565539204,"201051344000645","174011545737251",27.41,36.80,0,337.54,406.67,200.4,191.5,0.910,1401974.7,1401974.7,11751,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539233,746647.00
08/11/2019 12:00,2,7.219,ACTIVE,218.93,360.99,59.985,1565539204,"201051344000569","174011545737251",27.63,36.80,0,333.03,407.87,202.0,193.0,0.941,1419431.1,1419431.1,11736,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539234,746648.00
08/11/2019 12:00,2,7.172,ACTIVE,219.16,367.60,59.975,1565539204,"179051228000119","174011545737251",28.21,40.60,0,334.84,409.68,204.9,195.8,0.994,205111.1,205111.1,11850,0,0,0,L,46974696,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565539235,746649.00
08/11/2019 12:15,2,7.473,ACTIVE,219.84,364.29,60.028,1565540104,"201051344000579","174011545737251",27.04,43.40,0,337.84,409.38,204.5,195.4,0.941,1420983.2,1420983.2,11749,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540105,746650.00
08/11/2019 12:15,2,7.570,ACTIVE,218.93,361.59,59.996,1565540104,"201051344001025","174011545737251",27.43,44.30,0,330.93,406.97,210.1,200.8,0.941,1406772.2,1406772.2,11741,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540106,746651.00
08/11/2019 12:15,2,7.395,ACTIVE,218.93,363.69,59.985,1565540104,"201051344001093","174011545737251",27.67,41.50,0,336.64,409.98,207.2,198.0,0.941,1388070.2,1388070.2,11779,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540107,746652.00
08/11/2019 12:15,2,7.350,ACTIVE,219.84,363.39,59.996,1565540104,"201051344000458","174011545737251",27.51,41.30,0,328.52,410.88,204.6,195.5,0.955,1401254.6,1401254.6,11739,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540108,746653.00
08/11/2019 12:15,2,7.428,ACTIVE,217.58,359.48,59.990,1565540104,"201051344000890","174011545737251",27.19,46.80,0,330.03,404.57,204.6,195.5,0.937,1403356.8,1403356.8,11746,0,0,0,L,1122011218,1,124.94,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540109,746654.00
08/11/2019 12:15,2,7.385,ACTIVE,219.84,356.78,59.996,1565540104,"201051344000988","174011545737251",17.97,35.60,0,338.14,388.94,134.4,127.8,0.623,1060228.0,1060228.0,11736,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540110,746655.00
08/11/2019 12:15,2,7.457,ACTIVE,218.93,362.19,60.001,1565540104,"201051344000582","174011545737251",27.00,40.40,0,331.83,406.37,203.8,194.8,0.946,1380235.8,1380235.8,11736,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540111,746656.00
