ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 12:15,2,7.465,ACTIVE,218.48,362.79,60.006,1565540104,"201051344000868","174011545737251",27.61,36.80,0,330.03,406.67,208.4,199.3,0.946,1388375.1,1388375.1,11741,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540112,746657.00
08/11/2019 12:15,2,7.352,ACTIVE,219.61,364.59,59.985,1565540104,"201051344000576","174011545737251",27.67,37.30,0,336.34,411.48,205.9,196.8,0.963,1403997.2,1403997.2,11771,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540113,746658.00
08/11/2019 12:15,2,7.484,ACTIVE,219.84,362.19,59.964,1565540104,"201051344001158","174011545737251",26.84,41.00,0,336.94,409.98,203.3,194.3,0.924,1381518.4,1381518.4,11736,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540114,746659.00
08/11/2019 12:15,2,7.305,ACTIVE,218.71,361.59,60.012,1565540104,"201051344000917","174011545737251",27.67,41.80,0,329.73,405.17,204.5,195.5,0.959,1397614.7,1397614.7,11778,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540115,746660.00
08/11/2019 12:15,2,7.186,ACTIVE,217.80,353.47,60.028,1565540104,"201051344000417","174011545737251",18.01,49.80,0,332.73,381.73,131.2,124.7,0.601,1100768.7,1100768.7,11772,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540116,746661.00
08/11/2019 12:15,2,7.438,ACTIVE,217.58,360.38,59.990,1565540104,"201051344000685","174011545737251",26.92,42.80,0,329.43,403.97,202.6,193.6,0.968,1403359.6,1403359.6,11754,0,0,0,L,1122011218,1,125.17,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540117,746662.00
08/11/2019 12:15,2,7.531,ACTIVE,219.39,363.99,60.006,1565540104,"201051344000651","174011545737251",27.19,40.60,0,336.94,409.98,207.3,198.2,0.932,1398215.7,1398215.7,11745,0,0,0,L,1122011218,1,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540118,746663.00
08/11/2019 12:15,2,7.416,ACTIVE,217.80,360.08,59.990,1565540104,"201051344000594","174011545737251",27.12,51.00,0,328.82,403.67,203.5,194.5,0.928,1407656.4,1407656.4,11746,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540118,746664.00
08/11/2019 12:15,2,7.471,ACTIVE,220.06,364.29,60.001,1565540104,"201051344000469","174011545737251",27.65,35.80,0,336.64,412.38,209.3,200.1,0.986,1388154.6,1388154.6,11759,0,0,0,L,1122011218,1,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540119,746665.00
08/11/2019 12:15,2,7.543,ACTIVE,219.16,363.99,60.001,1565540104,"201051344000585","174011545737251",27.59,40.60,0,336.64,408.18,210.8,201.6,0.986,1414445.5,1414445.5,11738,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540120,746666.00
08/11/2019 12:15,2,7.469,ACTIVE,220.29,363.69,60.006,1565540104,"201051344000853","174011545737251",27.53,39.50,0,324.92,422.30,208.4,199.2,0.946,1410789.4,1410789.4,11753,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540121,746667.00
08/11/2019 12:15,2,7.424,ACTIVE,217.58,359.18,60.017,1565540104,"201051344001145","174011545737251",27.14,40.60,0,330.63,404.57,204.1,195.0,0.937,1412421.5,1412421.5,11774,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540122,746668.00
08/11/2019 12:15,2,7.197,ACTIVE,218.26,360.99,59.996,1565540104,"201051344000438","174011545737251",27.87,45.50,0,330.63,405.47,202.9,193.9,0.941,1405941.3,1405941.3,11745,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540123,746669.00
08/11/2019 12:15,2,7.412,ACTIVE,218.71,360.99,59.985,1565540104,"201051344001135","174011545737251",27.55,41.30,0,330.93,405.77,206.7,197.6,0.932,1393894.4,1393894.4,11733,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540124,746670.00
08/11/2019 12:15,2,7.359,ACTIVE,219.84,361.29,59.985,1565540104,"201051344000983","174011545737251",27.85,38.80,0,315.60,419.60,207.5,198.4,0.946,1409108.6,1409108.6,11743,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540125,746671.00
08/11/2019 12:15,2,7.580,ACTIVE,218.93,361.29,59.980,1565540104,"201051344001203","174011545737251",27.37,45.00,0,333.33,409.38,210.0,200.7,0.972,1402121.0,1402121.0,11760,0,0,0,L,1122011218,1,125.85,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540126,746672.00
08/11/2019 12:15,2,7.451,ACTIVE,217.35,360.69,60.017,1565540104,"201051344001230","174011545737251",27.29,43.20,0,329.43,405.17,205.8,196.7,0.963,1396150.0,1396150.0,11791,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540127,746673.00
08/11/2019 12:15,2,7.553,ACTIVE,217.58,360.99,59.990,1565540104,"201051344000646","174011545737251",26.92,43.60,0,328.82,405.17,205.9,196.8,0.963,1390247.8,1390247.8,11759,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540128,746674.00
08/11/2019 12:15,2,7.426,ACTIVE,218.48,360.08,59.990,1565540104,"201051344000867","174011545737251",27.45,42.30,0,329.13,410.58,206.4,197.3,0.946,1386203.9,1386203.9,11767,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540129,746675.00
08/11/2019 12:15,2,7.455,ACTIVE,218.48,362.49,59.990,1565540104,"201051344000633","174011545737251",27.00,48.00,0,333.03,403.97,203.7,194.7,0.932,1382745.2,1382745.2,11775,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540130,746676.00
08/11/2019 12:15,2,7.508,ACTIVE,217.58,360.08,59.985,1565540104,"201051344000955","174011545737251",27.25,44.50,0,327.62,406.67,207.1,198.0,0.968,1411024.5,1411024.5,11757,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540131,746677.00
08/11/2019 12:15,2,7.242,ACTIVE,219.39,363.09,60.022,1565540104,"201051344000648","174011545737251",27.63,38.00,0,336.34,410.88,202.6,193.6,0.932,1396070.5,1396070.5,11745,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540132,746678.00
08/11/2019 12:15,2,7.398,ACTIVE,219.39,361.89,59.985,1565540104,"201051344000645","174011545737251",27.41,38.40,0,336.94,409.98,205.3,196.3,0.928,1402023.0,1402023.0,11752,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540133,746679.00
08/11/2019 12:15,2,7.371,ACTIVE,219.61,362.19,59.990,1565540104,"201051344000569","174011545737251",27.91,38.00,0,335.44,411.18,208.2,199.0,0.963,1419480.0,1419480.0,11737,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540134,746680.00
08/11/2019 12:15,2,7.416,ACTIVE,219.61,368.80,59.980,1565540104,"179051228000119","174011545737251",28.03,42.00,0,335.14,409.98,210.3,201.1,1.003,205160.6,205160.6,11851,0,0,0,L,46974696,1,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565540135,746681.00
08/11/2019 12:30,2,7.531,ACTIVE,219.39,362.49,60.017,1565541004,"201051344000579","174011545737251",27.08,46.00,0,325.52,418.39,206.4,197.3,0.968,1421032.2,1421032.2,11750,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541005,746682.00
08/11/2019 12:30,2,7.711,ACTIVE,217.58,360.08,60.017,1565541004,"201051344001025","174011545737251",27.23,46.20,0,325.82,413.59,212.6,203.3,0.959,1406822.5,1406822.5,11742,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541006,746683.00
08/11/2019 12:30,2,7.521,ACTIVE,217.58,362.19,60.012,1565541004,"201051344001093","174011545737251",27.45,43.00,0,327.62,414.79,209.1,199.9,0.968,1388119.9,1388119.9,11780,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541007,746684.00
08/11/2019 12:30,2,7.457,ACTIVE,219.39,363.09,60.012,1565541004,"201051344000458","174011545737251",27.39,41.30,0,326.72,415.99,206.8,197.7,0.968,1401303.7,1401303.7,11740,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541008,746685.00
08/11/2019 12:30,2,7.623,ACTIVE,216.22,359.78,60.033,1565541004,"201051344000890","174011545737251",26.78,47.80,0,318.91,411.18,206.7,197.6,0.955,1403405.9,1403405.9,11747,0,0,0,L,1122011218,1,124.27,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541009,746686.00
08/11/2019 12:30,2,7.504,ACTIVE,219.39,357.08,60.017,1565541004,"201051344000988","174011545737251",17.89,36.30,0,326.42,393.75,136.0,129.3,0.645,1060260.0,1060260.0,11737,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541010,746687.00
08/11/2019 12:30,2,7.580,ACTIVE,218.93,363.39,60.012,1565541004,"201051344000582","174011545737251",26.84,41.00,0,326.72,414.49,206.0,196.9,0.955,1380284.6,1380284.6,11737,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541011,746688.00
08/11/2019 12:30,2,7.523,ACTIVE,218.93,363.69,60.033,1565541004,"201051344000868","174011545737251",27.69,37.80,0,326.12,415.39,211.1,201.8,0.950,1388425.1,1388425.1,11742,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541012,746689.00
08/11/2019 12:30,2,7.553,ACTIVE,220.29,366.40,60.054,1565541004,"201051344000576","174011545737251",27.21,38.20,0,326.42,419.30,208.1,198.9,0.959,1404046.5,1404046.5,11772,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541013,746690.00
08/11/2019 12:30,2,7.686,ACTIVE,220.52,366.10,60.022,1565541004,"201051344001158","174011545737251",26.40,41.80,0,326.12,418.70,205.4,196.4,0.955,1381567.1,1381567.1,11737,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541014,746691.00
08/11/2019 12:30,2,7.645,ACTIVE,218.48,363.39,60.022,1565541004,"201051344000917","174011545737251",26.80,42.30,0,327.02,413.59,207.5,198.3,0.972,1397663.9,1397663.9,11779,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541015,746692.00
08/11/2019 12:30,2,7.234,ACTIVE,217.35,353.47,60.028,1565541004,"201051344000417","174011545737251",18.01,49.80,0,323.11,388.34,132.0,125.5,0.619,1100799.8,1100799.8,11773,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541016,746693.00
08/11/2019 12:30,2,7.492,ACTIVE,217.13,360.38,60.022,1565541004,"201051344000685","174011545737251",26.96,43.60,0,319.51,411.78,204.5,195.4,0.981,1403408.2,1403408.2,11755,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541017,746694.00
08/11/2019 12:30,2,7.744,ACTIVE,219.16,363.99,60.028,1565541004,"201051344000651","174011545737251",26.76,41.50,0,327.32,413.59,209.8,200.5,0.946,1398265.4,1398265.4,11746,0,0,0,L,1122011218,1,126.07,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541018,746695.00
08/11/2019 12:30,2,7.537,ACTIVE,218.26,359.78,60.022,1565541004,"201051344000594","174011545737251",27.02,52.50,0,320.71,411.78,206.2,197.1,0.941,1407705.2,1407705.2,11747,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541019,746696.00
08/11/2019 12:30,2,7.594,ACTIVE,220.52,363.69,60.028,1565541004,"201051344000469","174011545737251",27.53,36.80,0,327.02,420.50,211.7,202.4,0.990,1388204.7,1388204.7,11760,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541020,746697.00
08/11/2019 12:30,2,7.750,ACTIVE,218.93,363.09,60.028,1565541004,"201051344000585","174011545737251",27.23,42.30,0,326.12,416.29,213.8,204.4,0.999,1414496.0,1414496.0,11739,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541021,746698.00
08/11/2019 12:30,2,7.562,ACTIVE,220.97,365.19,60.028,1565541004,"201051344000853","174011545737251",27.49,40.80,0,323.72,418.39,210.6,201.3,0.986,1410839.3,1410839.3,11754,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541022,746699.00
08/11/2019 12:30,2,7.582,ACTIVE,217.35,359.48,60.028,1565541004,"201051344001145","174011545737251",26.92,42.30,0,317.40,412.08,206.6,197.5,0.955,1412470.5,1412470.5,11775,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541023,746700.00
08/11/2019 12:30,2,7.607,ACTIVE,218.03,361.89,60.028,1565541004,"201051344000438","174011545737251",26.82,45.50,0,325.22,413.29,206.4,197.3,0.963,1405990.2,1405990.2,11746,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541024,746701.00
08/11/2019 12:30,2,7.648,ACTIVE,218.48,363.09,60.033,1565541004,"201051344001135","174011545737251",27.12,42.30,0,321.01,415.09,210.0,200.7,0.941,1393944.0,1393944.0,11734,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541024,746702.00
08/11/2019 12:30,2,7.541,ACTIVE,220.52,365.49,60.028,1565541004,"201051344000983","174011545737251",27.51,39.00,0,327.32,414.49,210.1,200.8,0.968,1409158.3,1409158.3,11744,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541025,746703.00
08/11/2019 12:30,2,7.684,ACTIVE,218.71,361.89,60.038,1565541004,"201051344001203","174011545737251",27.31,46.20,0,326.72,415.99,212.5,203.2,0.994,1402171.3,1402171.3,11761,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541026,746704.00
08/11/2019 12:30,2,7.574,ACTIVE,216.90,359.18,60.022,1565541004,"201051344001230","174011545737251",27.19,44.30,0,319.81,407.27,208.6,199.4,0.977,1396199.4,1396199.4,11792,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541027,746705.00
08/11/2019 12:30,2,7.580,ACTIVE,217.35,360.99,60.028,1565541004,"201051344000646","174011545737251",27.15,44.50,0,321.61,414.79,208.6,199.4,0.972,1390297.1,1390297.1,11760,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541028,746706.00
08/11/2019 12:30,2,7.572,ACTIVE,219.16,360.99,60.006,1565541004,"201051344000867","174011545737251",27.23,42.50,0,325.52,413.59,208.9,199.7,0.950,1386253.3,1386253.3,11768,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541029,746707.00
08/11/2019 12:30,2,7.633,ACTIVE,219.16,363.09,60.022,1565541004,"201051344000633","174011545737251",26.66,49.30,0,327.32,412.08,206.0,196.9,0.946,1382794.0,1382794.0,11776,0,0,0,L,1122011218,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541030,746708.00
08/11/2019 12:30,2,7.633,ACTIVE,217.58,359.48,60.033,1565541004,"201051344000955","174011545737251",27.10,45.00,0,318.91,411.78,209.4,200.2,0.963,1411073.9,1411073.9,11758,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541031,746709.00
08/11/2019 12:30,2,7.426,ACTIVE,219.84,362.49,60.028,1565541004,"201051344000648","174011545737251",27.29,39.50,0,326.42,412.68,205.2,196.2,0.946,1396119.1,1396119.1,11746,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541032,746710.00
08/11/2019 12:30,2,7.484,ACTIVE,220.29,364.89,60.022,1565541004,"201051344000645","174011545737251",27.41,38.60,0,327.32,412.38,207.9,198.7,0.928,1402072.2,1402072.2,11753,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541033,746711.00
08/11/2019 12:30,2,7.449,ACTIVE,220.29,363.09,60.033,1565541004,"201051344000569","174011545737251",27.89,38.00,0,327.92,412.98,210.5,201.3,0.977,1419529.9,1419529.9,11738,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541034,746712.00
08/11/2019 12:30,2,7.510,ACTIVE,220.06,370.90,60.043,1565541004,"179051228000119","174011545737251",28.01,42.80,0,326.72,420.50,212.9,203.6,1.016,205211.1,205211.1,11852,0,0,0,L,46974696,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541035,746713.00
08/11/2019 12:45,2,7.736,ACTIVE,220.29,361.29,59.953,1565541904,"201051344000579","174011545737251",26.92,46.20,0,333.63,413.89,210.8,201.5,0.981,1421082.0,1421082.0,11751,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541905,746714.00
08/11/2019 12:45,2,7.707,ACTIVE,218.48,361.29,59.990,1565541904,"201051344001025","174011545737251",27.73,46.00,0,331.23,414.19,216.4,207.0,0.968,1406873.7,1406873.7,11743,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541906,746715.00
08/11/2019 12:45,2,7.674,ACTIVE,218.71,363.09,59.985,1565541904,"201051344001093","174011545737251",27.49,42.80,0,335.44,413.29,213.4,204.0,0.986,1388170.5,1388170.5,11781,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541907,746716.00
08/11/2019 12:45,2,7.604,ACTIVE,220.29,364.29,60.001,1565541904,"201051344000458","174011545737251",27.49,41.30,0,335.14,412.38,211.7,202.4,0.981,1401353.6,1401353.6,11741,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541908,746717.00
08/11/2019 12:45,2,7.781,ACTIVE,217.13,360.69,59.996,1565541904,"201051344000890","174011545737251",26.74,48.00,0,330.03,411.18,210.8,201.5,0.963,1403455.8,1403455.8,11748,0,0,0,L,1122011218,1,124.94,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541909,746718.00
08/11/2019 12:45,2,7.598,ACTIVE,220.29,360.38,59.990,1565541904,"201051344000988","174011545737251",17.99,36.50,0,336.94,390.14,138.6,131.9,0.641,1060292.6,1060292.6,11738,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541910,746719.00
08/11/2019 12:45,2,7.752,ACTIVE,218.48,362.79,60.001,1565541904,"201051344000582","174011545737251",26.74,41.00,0,336.34,413.89,209.9,200.7,0.972,1380334.4,1380334.4,11738,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541911,746720.00
08/11/2019 12:45,2,7.711,ACTIVE,218.71,361.89,59.975,1565541904,"201051344000868","174011545737251",27.65,37.50,0,334.54,414.19,215.8,206.3,0.977,1388476.1,1388476.1,11743,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541912,746721.00
08/11/2019 12:45,2,7.631,ACTIVE,220.06,364.59,59.948,1565541904,"201051344000576","174011545737251",27.53,38.80,0,335.14,412.68,212.7,203.4,0.986,1404096.7,1404096.7,11773,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541913,746722.00
08/11/2019 12:45,2,7.709,ACTIVE,220.29,364.59,59.980,1565541904,"201051344001158","174011545737251",26.90,41.80,0,334.54,412.68,209.8,200.6,0.946,1381616.8,1381616.8,11738,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541914,746723.00
08/11/2019 12:45,2,7.607,ACTIVE,218.26,361.59,59.943,1565541904,"201051344000917","174011545737251",27.49,42.80,0,335.44,412.38,211.7,202.4,1.008,1397714.0,1397714.0,11780,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541915,746724.00
08/11/2019 12:45,2,7.438,ACTIVE,217.35,353.77,59.959,1565541904,"201051344000417","174011545737251",17.89,48.80,0,332.73,385.33,134.8,128.2,0.614,1100831.6,1100831.6,11774,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541916,746725.00
08/11/2019 12:45,2,7.764,ACTIVE,217.13,360.99,59.948,1565541904,"201051344000685","174011545737251",26.74,44.00,0,329.73,411.18,210.2,200.9,1.016,1403457.6,1403457.6,11756,0,0,0,L,1122011218,1,125.17,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541917,746726.00
08/11/2019 12:45,2,7.842,ACTIVE,218.93,362.79,59.959,1565541904,"201051344000651","174011545737251",26.94,41.80,0,335.74,412.98,213.8,204.4,0.972,1398315.9,1398315.9,11747,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541918,746727.00
08/11/2019 12:45,2,7.531,ACTIVE,218.03,362.19,59.996,1565541904,"201051344000594","174011545737251",27.51,52.50,0,330.03,406.97,209.8,200.6,0.959,1407754.9,1407754.9,11748,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541919,746728.00
08/11/2019 12:45,2,7.672,ACTIVE,220.29,364.59,59.996,1565541904,"201051344000469","174011545737251",27.81,36.80,0,334.54,414.19,216.1,206.6,1.012,1388255.8,1388255.8,11761,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541920,746729.00
08/11/2019 12:45,2,7.850,ACTIVE,218.71,363.39,59.990,1565541904,"201051344000585","174011545737251",27.45,42.80,0,335.74,413.29,218.2,208.6,1.016,1414547.6,1414547.6,11740,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541920,746730.00
08/11/2019 12:45,2,7.598,ACTIVE,220.74,365.19,59.975,1565541904,"201051344000853","174011545737251",27.95,40.00,0,334.84,411.78,214.8,205.4,0.994,1410890.2,1410890.2,11755,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541921,746731.00
08/11/2019 12:45,2,7.785,ACTIVE,217.13,361.59,60.001,1565541904,"201051344001145","174011545737251",26.76,41.80,0,330.63,411.48,210.9,201.7,0.972,1412520.4,1412520.4,11776,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541922,746732.00
08/11/2019 12:45,2,7.816,ACTIVE,218.03,361.59,59.969,1565541904,"201051344000438","174011545737251",26.56,46.40,0,331.23,412.68,210.1,200.9,0.977,1406040.0,1406040.0,11747,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541923,746733.00
08/11/2019 12:45,2,7.783,ACTIVE,218.26,362.49,59.964,1565541904,"201051344001135","174011545737251",27.17,42.30,0,331.83,412.98,214.1,204.8,0.959,1393994.6,1393994.6,11735,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541924,746734.00
08/11/2019 12:45,2,7.695,ACTIVE,220.06,364.89,59.975,1565541904,"201051344000983","174011545737251",27.51,39.50,0,334.84,413.89,214.4,205.0,0.990,1409208.9,1409208.9,11745,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541925,746735.00
08/11/2019 12:45,2,7.646,ACTIVE,218.48,361.29,59.980,1565541904,"201051344001203","174011545737251",27.85,46.80,0,331.83,415.09,215.5,206.0,1.012,1402222.5,1402222.5,11762,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541926,746736.00
08/11/2019 12:45,2,7.672,ACTIVE,216.67,361.59,60.001,1565541904,"201051344001230","174011545737251",27.33,44.80,0,329.73,410.58,212.3,203.0,1.012,1396249.6,1396249.6,11793,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541927,746737.00
08/11/2019 12:45,2,7.717,ACTIVE,216.90,363.09,60.001,1565541904,"201051344000646","174011545737251",27.21,44.30,0,328.52,412.68,212.6,203.3,1.003,1390347.4,1390347.4,11761,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541928,746738.00
08/11/2019 12:45,2,7.773,ACTIVE,218.93,361.29,60.001,1565541904,"201051344000867","174011545737251",27.08,43.60,0,329.43,415.69,213.2,203.8,0.937,1386303.7,1386303.7,11769,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541929,746739.00
08/11/2019 12:45,2,7.609,ACTIVE,218.71,363.39,60.012,1565541904,"201051344000633","174011545737251",27.27,49.50,0,336.64,410.88,210.2,201.0,0.972,1382843.7,1382843.7,11777,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541930,746740.00
08/11/2019 12:45,2,7.531,ACTIVE,217.13,360.69,60.001,1565541904,"201051344000955","174011545737251",27.79,45.30,0,329.13,412.38,211.8,202.5,1.008,1411124.3,1411124.3,11759,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541931,746741.00
08/11/2019 12:45,2,7.545,ACTIVE,219.39,363.39,59.975,1565541904,"201051344000648","174011545737251",27.35,39.50,0,336.94,412.98,209.0,199.8,0.977,1396168.5,1396168.5,11747,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541932,746742.00
08/11/2019 12:45,2,7.697,ACTIVE,219.84,363.39,59.985,1565541904,"201051344000645","174011545737251",27.17,39.00,0,336.34,412.08,211.9,202.6,0.955,1402122.3,1402122.3,11754,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541933,746743.00
08/11/2019 12:45,2,7.613,ACTIVE,219.84,365.19,59.985,1565541904,"201051344000569","174011545737251",27.87,38.40,0,334.54,413.59,214.8,205.4,0.999,1419580.7,1419580.7,11739,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541934,746744.00
08/11/2019 12:45,2,7.738,ACTIVE,219.61,370.90,60.001,1565541904,"179051228000119","174011545737251",27.69,43.20,0,335.44,413.29,217.1,207.6,1.034,205262.5,205262.5,11853,0,0,0,L,46974696,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565541935,746745.00
08/11/2019 13:00,2,7.811,ACTIVE,220.52,364.59,59.985,1565542804,"201051344000579","174011545737251",26.60,47.00,0,335.74,411.78,210.3,201.1,0.999,1421132.3,1421132.3,11752,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542805,746746.00
08/11/2019 13:00,2,7.969,ACTIVE,219.61,362.79,59.996,1565542804,"201051344001025","174011545737251",26.72,47.00,0,330.93,413.89,215.5,206.1,0.959,1406925.2,1406925.2,11744,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542806,746747.00
08/11/2019 13:00,2,7.764,ACTIVE,219.84,364.29,59.985,1565542804,"201051344001093","174011545737251",27.06,43.60,0,331.23,413.29,212.9,203.5,0.972,1388221.3,1388221.3,11782,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542807,746748.00
08/11/2019 13:00,2,7.715,ACTIVE,220.52,364.59,59.985,1565542804,"201051344000458","174011545737251",27.00,42.30,0,335.44,412.68,210.9,201.6,0.977,1401404.0,1401404.0,11742,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542808,746749.00
08/11/2019 13:00,2,7.846,ACTIVE,218.26,361.59,59.985,1565542804,"201051344000890","174011545737251",26.34,49.50,0,328.52,407.87,209.3,200.1,0.955,1403505.8,1403505.8,11749,0,0,0,L,1122011218,1,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542809,746750.00
08/11/2019 13:00,2,7.541,ACTIVE,220.74,358.88,59.985,1565542804,"201051344000988","174011545737251",17.91,37.50,0,337.24,391.04,136.9,130.2,0.619,1060325.3,1060325.3,11739,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542810,746751.00
08/11/2019 13:00,2,7.766,ACTIVE,219.84,363.39,59.990,1565542804,"201051344000582","174011545737251",26.66,43.00,0,329.43,413.29,209.5,200.3,0.963,1380384.4,1380384.4,11739,0,0,0,L,1122011218,1,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542811,746752.00
08/11/2019 13:00,2,7.873,ACTIVE,219.16,363.09,60.012,1565542804,"201051344000868","174011545737251",26.90,38.80,0,332.13,413.59,214.3,205.0,0.963,1388527.4,1388527.4,11744,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542812,746753.00
08/11/2019 13:00,2,7.553,ACTIVE,220.52,364.29,59.990,1565542804,"201051344000576","174011545737251",27.63,39.50,0,333.93,413.89,211.2,202.0,0.977,1404147.3,1404147.3,11774,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542813,746754.00
08/11/2019 13:00,2,7.723,ACTIVE,220.52,363.39,59.996,1565542804,"201051344001158","174011545737251",26.76,42.80,0,335.74,412.68,209.2,200.0,0.959,1381666.8,1381666.8,11739,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542814,746755.00
08/11/2019 13:00,2,7.865,ACTIVE,219.61,362.79,59.990,1565542804,"201051344000917","174011545737251",26.48,43.40,0,329.73,411.78,211.0,201.7,0.999,1397764.4,1397764.4,11781,0,0,0,L,1122011218,1,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542815,746756.00
08/11/2019 13:00,2,7.297,ACTIVE,218.48,354.37,59.990,1565542804,"201051344000417","174011545737251",17.91,50.80,0,331.53,384.13,132.5,126.0,0.605,1100863.3,1100863.3,11775,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542816,746757.00
08/11/2019 13:00,2,7.842,ACTIVE,218.26,362.79,59.980,1565542804,"201051344000685","174011545737251",26.28,44.50,0,329.73,406.97,208.6,199.4,0.994,1403507.6,1403507.6,11757,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542817,746758.00
08/11/2019 13:00,2,7.924,ACTIVE,220.06,363.39,59.975,1565542804,"201051344000651","174011545737251",26.44,43.20,0,335.74,413.59,212.2,202.9,0.959,1398366.7,1398366.7,11748,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542818,746759.00
08/11/2019 13:00,2,7.832,ACTIVE,218.48,361.29,59.980,1565542804,"201051344000594","174011545737251",26.36,53.50,0,329.73,411.18,209.0,199.8,0.955,1407805.0,1407805.0,11749,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542819,746760.00
08/11/2019 13:00,2,7.785,ACTIVE,220.74,366.10,59.990,1565542804,"201051344000469","174011545737251",27.27,36.80,0,334.24,414.49,214.9,205.5,0.986,1388307.2,1388307.2,11762,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542820,746761.00
08/11/2019 13:00,2,7.977,ACTIVE,220.06,363.69,59.990,1565542804,"201051344000585","174011545737251",26.70,43.80,0,330.93,413.29,215.6,206.2,1.021,1414599.3,1414599.3,11741,0,0,0,L,1122011218,1,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542821,746762.00
08/11/2019 13:00,2,7.693,ACTIVE,221.19,366.70,60.001,1565542804,"201051344000853","174011545737251",27.47,41.00,0,335.14,412.38,213.9,204.5,0.986,1410941.4,1410941.4,11756,0,0,0,L,1122011218,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542822,746763.00
08/11/2019 13:00,2,7.814,ACTIVE,218.48,362.19,59.990,1565542804,"201051344001145","174011545737251",26.52,43.00,0,330.03,410.58,209.8,200.6,0.959,1412570.6,1412570.6,11777,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542823,746764.00
08/11/2019 13:00,2,7.771,ACTIVE,219.16,363.09,59.969,1565542804,"201051344000438","174011545737251",26.50,47.00,0,329.13,411.48,208.5,199.3,0.972,1406089.9,1406089.9,11748,0,0,0,L,1122011218,1,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542824,746765.00
08/11/2019 13:00,2,7.812,ACTIVE,219.39,362.19,59.980,1565542804,"201051344001135","174011545737251",26.74,44.00,0,329.43,411.78,211.5,202.2,0.950,1394045.3,1394045.3,11736,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542824,746766.00
08/11/2019 13:00,2,7.750,ACTIVE,220.74,364.59,59.964,1565542804,"201051344000983","174011545737251",27.21,40.40,0,335.14,414.19,213.5,204.2,0.986,1409260.0,1409260.0,11746,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542825,746767.00
08/11/2019 13:00,2,7.977,ACTIVE,219.84,360.08,59.990,1565542804,"201051344001203","174011545737251",26.66,47.80,0,331.23,413.59,215.4,206.0,0.972,1402274.0,1402274.0,11763,0,0,0,L,1122011218,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542826,746768.00
08/11/2019 13:00,2,7.789,ACTIVE,218.03,359.48,59.975,1565542804,"201051344001230","174011545737251",26.80,46.20,0,329.43,408.78,211.4,202.1,0.990,1396300.1,1396300.1,11794,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542827,746769.00
08/11/2019 13:00,2,7.832,ACTIVE,218.26,361.89,59.980,1565542804,"201051344000646","174011545737251",26.54,46.00,0,327.92,408.78,210.3,201.1,0.977,1390397.8,1390397.8,11762,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542828,746770.00
08/11/2019 13:00,2,7.791,ACTIVE,219.61,361.29,59.985,1565542804,"201051344000867","174011545737251",26.90,43.80,0,330.63,412.08,212.2,202.9,0.963,1386354.5,1386354.5,11770,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542829,746771.00
08/11/2019 13:00,2,7.805,ACTIVE,219.39,362.19,59.975,1565542804,"201051344000633","174011545737251",26.48,50.40,0,336.64,411.48,209.2,200.0,0.955,1382893.8,1382893.8,11778,0,0,0,L,1122011218,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542830,746772.00
08/11/2019 13:00,2,7.893,ACTIVE,218.48,362.49,59.980,1565542804,"201051344000955","174011545737251",26.26,48.30,0,322.81,410.58,209.9,200.7,0.977,1411174.9,1411174.9,11760,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542831,746773.00
08/11/2019 13:00,2,7.672,ACTIVE,220.06,362.49,60.017,1565542804,"201051344000648","174011545737251",26.82,41.00,0,335.74,413.59,208.3,199.2,0.941,1396218.3,1396218.3,11748,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542832,746774.00
08/11/2019 13:00,2,7.752,ACTIVE,220.52,362.49,59.985,1565542804,"201051344000645","174011545737251",26.84,40.20,0,330.03,424.11,210.7,201.4,0.950,1402172.8,1402172.8,11755,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542833,746775.00
08/11/2019 13:00,2,7.738,ACTIVE,220.52,362.49,59.975,1565542804,"201051344000569","174011545737251",27.31,39.30,0,334.84,414.19,214.0,204.6,0.994,1419631.9,1419631.9,11740,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542834,746776.00
08/11/2019 13:00,2,7.793,ACTIVE,220.52,370.30,60.001,1565542804,"179051228000119","174011545737251",27.41,43.80,0,335.74,416.59,216.3,206.9,1.030,205314.2,205314.2,11854,0,0,0,L,46974696,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565542835,746777.00
08/11/2019 13:15,2,7.783,ALERT,221.42,366.70,59.990,1565543704,"201051344000579","174011545737251",26.82,48.00,0,298.47,411.48,211.5,202.2,0.977,1421182.2,1421182.2,11753,0,0,0,L,1122011218,1,124.94,125.85,0002,42,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543706,746778.00
08/11/2019 13:15,2,8.039,ACTIVE,219.84,364.89,59.996,1565543704,"201051344001025","174011545737251",26.82,47.00,0,336.94,414.19,218.2,208.6,0.977,1406977.0,1406977.0,11745,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543707,746779.00
08/11/2019 13:15,2,7.812,ACTIVE,220.06,366.70,60.001,1565543704,"201051344001093","174011545737251",27.14,44.30,0,333.33,413.29,214.8,205.4,0.990,1388272.3,1388272.3,11783,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543708,746780.00
08/11/2019 13:15,2,7.779,ALERT,221.42,365.49,60.006,1565543704,"201051344000458","174011545737251",26.94,43.20,0,294.86,412.38,212.1,202.8,0.981,1401454.4,1401454.4,11743,0,0,0,L,1122011218,1,125.17,126.30,0002,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543710,746781.00
08/11/2019 13:15,2,7.883,ACTIVE,218.48,362.49,60.012,1565543704,"201051344000890","174011545737251",26.54,50.80,0,331.23,407.87,211.9,202.6,0.968,1403556.2,1403556.2,11750,0,0,0,L,1122011218,1,125.40,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543711,746782.00
08/11/2019 13:15,2,7.619,ACTIVE,221.19,359.48,60.001,1565543704,"201051344000988","174011545737251",17.89,38.40,0,336.94,390.14,138.1,131.3,0.641,1060357.9,1060357.9,11740,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543712,746783.00
08/11/2019 13:15,2,7.803,ALERT,219.84,364.29,59.996,1565543704,"201051344000582","174011545737251",26.80,43.40,0,293.96,420.80,211.7,202.4,0.977,1380434.5,1380434.5,11740,0,0,0,L,1122011218,1,125.85,124.49,0002,40,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543714,746784.00
08/11/2019 13:15,2,7.916,ALERT,219.61,363.39,60.001,1565543704,"201051344000868","174011545737251",26.92,39.00,0,303.88,414.49,215.6,206.1,0.977,1388578.8,1388578.8,11745,0,0,0,L,1122011218,1,124.27,125.85,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543715,746785.00
08/11/2019 13:15,2,7.812,ACTIVE,220.97,364.59,60.001,1565543704,"201051344000576","174011545737251",26.98,40.80,0,333.93,412.98,213.4,204.0,0.950,1404198.2,1404198.2,11775,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543716,746786.00
08/11/2019 13:15,2,7.885,ACTIVE,221.19,364.89,59.996,1565543704,"201051344001158","174011545737251",26.38,43.20,0,334.24,411.48,210.6,201.4,0.963,1381717.0,1381717.0,11740,0,0,0,L,1122011218,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543717,746787.00
08/11/2019 13:15,2,7.809,ALERT,218.71,362.79,60.006,1565543704,"201051344000917","174011545737251",26.98,44.80,0,302.07,415.99,213.1,203.8,1.016,1397815.0,1397815.0,11782,0,0,0,L,1122011218,1,125.17,124.04,0002,41,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543719,746788.00
08/11/2019 13:15,2,0.047,ALERT,215.09,298.17,59.990,1565543704,"201051344000417","174011545737251",22.48,52.00,0,296.96,384.13,1.1,0.0,0.000,1100895.1,1100895.1,11776,0,0,0,L,1122011218,1,122.91,122.68,0002,46,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543721,746789.00
08/11/2019 13:15,2,5.473,ALERT,216.90,357.98,59.990,1565543704,"201051344000685","174011545737251",30.28,44.80,0,286.44,413.89,168.3,160.5,0.840,1403557.7,1403557.7,11758,0,0,0,L,1122011218,1,125.17,122.91,0002,44,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543723,746790.00
08/11/2019 13:15,2,7.355,ALERT,219.84,362.49,59.996,1565543704,"201051344000651","174011545737251",28.15,43.40,0,296.66,441.24,209.4,200.2,0.946,1398417.8,1398417.8,11749,0,0,0,L,1122011218,1,126.30,124.04,0002,39,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543725,746791.00
08/11/2019 13:15,2,7.824,ALERT,218.93,362.19,59.990,1565543704,"201051344000594","174011545737251",26.58,55.00,0,302.07,410.58,210.4,201.2,0.955,1407855.3,1407855.3,11750,0,0,0,L,1122011218,1,124.04,124.94,0002,49,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543726,746792.00
08/11/2019 13:15,2,7.855,ALERT,221.19,364.89,59.969,1565543704,"201051344000469","174011545737251",27.17,37.00,0,304.18,429.22,216.1,206.6,1.030,1388359.0,1388359.0,11763,0,0,0,L,1122011218,1,124.72,126.30,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543728,746793.00
08/11/2019 13:15,2,8.033,ACTIVE,218.71,363.09,59.996,1565543704,"201051344000585","174011545737251",27.00,44.30,0,332.13,413.89,219.7,210.1,1.034,1414651.9,1414651.9,11742,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543729,746794.00
08/11/2019 13:15,2,7.789,ACTIVE,220.52,364.59,60.022,1565543704,"201051344000853","174011545737251",27.33,42.50,0,336.04,412.38,215.6,206.1,0.990,1410993.2,1410993.2,11757,0,0,0,L,1122011218,1,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543730,746795.00
08/11/2019 13:15,2,6.697,ALERT,218.48,359.18,59.969,1565543704,"201051344001145","174011545737251",29.06,43.60,0,298.17,411.18,197.6,188.8,0.932,1412621.1,1412621.1,11778,0,0,0,L,1122011218,1,125.17,123.59,0002,42,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543732,746796.00
08/11/2019 13:15,2,7.471,ALERT,219.61,361.59,60.001,1565543704,"201051344000438","174011545737251",27.55,47.30,0,297.87,419.90,208.3,199.2,0.959,1406140.2,1406140.2,11749,0,0,0,L,1122011218,1,125.85,124.04,0002,44,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543734,746797.00
08/11/2019 13:15,2,7.988,ACTIVE,219.84,363.99,60.001,1565543704,"201051344001135","174011545737251",26.54,44.30,0,332.73,412.98,214.4,205.0,0.963,1394096.8,1394096.8,11737,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543735,746798.00
