ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 13:15,2,6.424,ALERT,220.97,363.69,59.996,1565543704,"201051344000983","174011545737251",29.94,40.80,0,297.87,418.39,195.0,186.3,0.910,1409311.6,1409311.6,11747,0,0,0,L,1122011218,1,124.94,125.85,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543737,746799.00
08/11/2019 13:15,2,7.957,ALERT,219.84,363.69,59.996,1565543704,"201051344001203","174011545737251",26.94,48.30,0,296.96,415.69,217.1,207.6,0.990,1402326.0,1402326.0,11764,0,0,0,L,1122011218,1,126.30,124.04,0002,43,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543739,746800.00
08/11/2019 13:15,2,7.777,ALERT,218.26,362.49,60.001,1565543704,"201051344001230","174011545737251",27.10,46.00,0,294.56,407.27,213.2,203.9,0.999,1396351.2,1396351.2,11795,0,0,0,L,1122011218,1,125.17,123.14,0002,41,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543741,746801.00
08/11/2019 13:15,2,7.889,ALERT,218.26,363.69,59.990,1565543704,"201051344000646","174011545737251",26.58,46.20,0,297.26,412.98,212.2,202.8,0.990,1390448.9,1390448.9,11763,0,0,0,L,1122011218,1,125.40,123.36,0002,42,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543743,746802.00
08/11/2019 13:15,2,7.852,ALERT,219.61,362.79,60.001,1565543704,"201051344000867","174011545737251",26.82,45.30,0,302.98,415.69,213.3,203.9,0.968,1386405.9,1386405.9,11771,0,0,0,L,1122011218,1,124.49,125.17,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543744,746803.00
08/11/2019 13:15,2,7.740,ACTIVE,219.61,362.49,59.985,1565543704,"201051344000633","174011545737251",26.86,51.50,0,336.04,411.48,210.5,201.3,0.959,1382944.8,1382944.8,11779,0,0,0,L,1122011218,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543745,746804.00
08/11/2019 13:15,2,7.877,ALERT,218.48,360.99,59.990,1565543704,"201051344000955","174011545737251",26.68,48.30,0,289.75,413.89,212.7,203.4,0.981,1411226.0,1411226.0,11761,0,0,0,L,1122011218,1,124.94,123.81,0002,42,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543747,746805.00
08/11/2019 13:15,2,7.682,ALERT,220.29,364.89,59.990,1565543704,"201051344000648","174011545737251",26.90,41.00,0,301.47,449.35,209.2,200.0,0.972,1396268.9,1396268.9,11749,0,0,0,L,1122011218,1,124.27,126.07,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543749,746806.00
08/11/2019 13:15,2,7.762,ALERT,220.74,364.59,59.996,1565543704,"201051344000645","174011545737251",26.96,40.60,0,294.86,412.08,211.9,202.6,0.950,1402223.8,1402223.8,11756,0,0,0,L,1122011218,1,125.17,125.85,0002,36,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543751,746807.00
08/11/2019 13:15,2,7.822,ALERT,220.74,366.10,59.990,1565543704,"201051344000569","174011545737251",27.14,39.80,0,305.98,419.60,214.9,205.5,0.990,1419684.1,1419684.1,11741,0,0,0,L,1122011218,1,124.49,126.07,0002,34,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543753,746808.00
08/11/2019 13:15,2,7.762,ALERT,220.52,370.90,60.001,1565543704,"179051228000119","174011545737251",27.69,44.30,0,301.17,417.79,217.6,208.1,1.034,205366.9,205366.9,11855,0,0,0,L,46974696,1,124.72,126.30,0000,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565543754,746809.00
08/11/2019 13:30,2,7.809,ACTIVE,221.19,364.89,60.006,1565544604,"201051344000579","174011545737251",26.86,49.00,0,335.44,411.48,212.2,202.9,0.972,1421232.7,1421232.7,11755,0,0,0,L,1122011218,1,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544605,746810.00
08/11/2019 13:30,2,7.996,ALERT,220.06,363.99,60.022,1565544604,"201051344001025","174011545737251",26.98,47.80,0,298.17,414.19,218.5,209.0,0.972,1407028.8,1407028.8,11746,0,0,0,L,1122011218,1,125.62,124.27,0002,43,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544607,746811.00
08/11/2019 13:30,2,7.820,ALERT,220.06,366.40,59.990,1565544604,"201051344001093","174011545737251",27.06,44.30,0,303.28,413.89,214.2,204.8,0.977,1388323.3,1388323.3,11784,0,0,0,L,1122011218,1,126.07,124.27,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544609,746812.00
08/11/2019 13:30,2,7.709,ALERT,221.42,364.29,59.985,1565544604,"201051344000458","174011545737251",27.27,43.00,0,304.18,424.71,212.7,203.4,0.986,1401504.9,1401504.9,11745,0,0,0,L,1122011218,1,125.40,126.07,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544611,746813.00
08/11/2019 13:30,2,7.877,ALERT,218.48,362.49,59.990,1565544604,"201051344000890","174011545737251",26.56,50.60,0,283.74,418.39,211.8,202.6,0.963,1403606.5,1403606.5,11751,0,0,0,L,1122011218,1,125.40,123.14,0002,50,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544613,746814.00
08/11/2019 13:30,2,7.656,ACTIVE,221.42,360.38,60.038,1565544604,"201051344000988","174011545737251",17.89,38.20,0,332.13,395.55,138.7,131.9,0.636,1060390.8,1060390.8,11741,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544614,746815.00
08/11/2019 13:30,2,7.871,ALERT,220.06,363.39,60.006,1565544604,"201051344000582","174011545737251",26.60,43.20,0,294.86,414.19,212.0,202.7,0.981,1380484.7,1380484.7,11742,0,0,0,L,1122011218,1,125.85,124.49,0002,40,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544616,746816.00
08/11/2019 13:30,2,7.887,ALERT,219.61,363.99,60.012,1565544604,"201051344000868","174011545737251",27.12,38.60,0,302.37,421.40,216.6,207.1,0.946,1388630.1,1388630.1,11747,0,0,0,L,1122011218,1,124.27,125.62,0002,35,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544617,746817.00
08/11/2019 13:30,2,7.705,ALERT,221.19,367.00,60.012,1565544604,"201051344000576","174011545737251",27.39,40.60,0,302.37,423.81,213.6,204.3,0.990,1404249.1,1404249.1,11776,0,0,0,L,1122011218,1,125.17,125.85,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544619,746818.00
08/11/2019 13:30,2,7.842,ACTIVE,221.19,367.90,60.038,1565544604,"201051344001158","174011545737251",26.60,42.80,0,334.84,411.78,211.2,202.0,0.977,1381767.4,1381767.4,11741,0,0,0,L,1122011218,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544620,746819.00
08/11/2019 13:30,2,7.900,ALERT,219.84,363.69,59.985,1565544604,"201051344000917","174011545737251",26.64,45.00,0,296.06,413.29,213.1,203.7,1.008,1397865.7,1397865.7,11784,0,0,0,L,1122011218,1,125.62,124.49,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544622,746820.00
08/11/2019 13:30,2,7.426,ALERT,218.71,354.37,60.017,1565544604,"201051344000417","174011545737251",17.89,52.00,0,296.36,385.93,134.6,128.0,0.614,1100927.0,1100927.0,11778,0,0,0,L,1122011218,1,125.17,123.59,0002,48,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544624,746821.00
08/11/2019 13:30,2,7.936,ALERT,218.48,363.09,60.022,1565544604,"201051344000685","174011545737251",26.22,45.00,0,300.57,407.27,210.7,201.4,1.003,1403608.0,1403608.0,11760,0,0,0,L,1122011218,1,125.85,123.36,0002,46,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544626,746822.00
08/11/2019 13:30,2,7.871,ALERT,220.29,367.00,60.017,1565544604,"201051344000651","174011545737251",26.96,43.40,0,293.96,413.59,214.6,205.2,0.972,1398469.1,1398469.1,11751,0,0,0,L,1122011218,1,126.53,124.27,0002,40,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544627,746823.00
08/11/2019 13:30,2,7.785,ACTIVE,218.93,362.49,60.028,1565544604,"201051344000594","174011545737251",26.78,55.50,0,330.33,407.57,210.9,201.7,0.959,1407905.8,1407905.8,11752,0,0,0,L,1122011218,1,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544628,746824.00
08/11/2019 13:30,2,7.873,ALERT,221.42,363.69,60.017,1565544604,"201051344000469","174011545737251",27.15,37.80,0,303.28,414.79,216.4,206.9,0.986,1388410.6,1388410.6,11765,0,0,0,L,1122011218,1,124.72,126.30,0002,33,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544630,746825.00
08/11/2019 13:30,2,8.105,ACTIVE,220.06,365.80,59.975,1565544604,"201051344000585","174011545737251",26.74,44.00,0,332.73,414.19,219.3,209.8,1.025,1414704.5,1414704.5,11743,0,0,0,L,1122011218,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544631,746826.00
08/11/2019 13:30,2,7.838,ALERT,221.64,367.60,60.012,1565544604,"201051344000853","174011545737251",27.21,41.80,0,293.96,416.29,216.0,206.6,0.990,1411044.8,1411044.8,11758,0,0,0,L,1122011218,1,125.62,126.30,0002,38,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544633,746827.00
08/11/2019 13:30,2,7.895,ACTIVE,218.48,363.09,60.001,1565544604,"201051344001145","174011545737251",26.58,44.00,0,331.53,411.78,212.6,203.2,0.972,1412672.0,1412672.0,11780,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544634,746828.00
08/11/2019 13:30,2,7.852,ACTIVE,219.39,363.39,60.012,1565544604,"201051344000438","174011545737251",26.60,47.30,0,333.03,412.68,211.4,202.1,0.981,1406190.7,1406190.7,11751,0,0,0,L,1122011218,1,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544635,746829.00
08/11/2019 13:30,2,7.938,ACTIVE,219.61,362.49,59.975,1565544604,"201051344001135","174011545737251",26.62,45.00,0,331.83,413.59,213.9,204.5,0.963,1394148.0,1394148.0,11738,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544636,746830.00
08/11/2019 13:30,2,7.822,ACTIVE,221.19,365.19,60.001,1565544604,"201051344000983","174011545737251",27.17,41.00,0,331.23,413.59,215.2,205.7,0.999,1409363.0,1409363.0,11749,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544637,746831.00
08/11/2019 13:30,2,7.910,ACTIVE,219.84,365.19,60.006,1565544604,"201051344001203","174011545737251",27.12,48.30,0,332.43,415.09,217.1,207.6,0.990,1402377.9,1402377.9,11766,0,0,0,L,1122011218,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544638,746832.00
08/11/2019 13:30,2,7.803,ACTIVE,218.03,363.09,60.006,1565544604,"201051344001230","174011545737251",27.04,46.40,0,328.82,407.27,213.5,204.1,1.003,1396402.2,1396402.2,11797,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544639,746833.00
08/11/2019 13:30,2,7.873,ALERT,218.48,362.19,60.012,1565544604,"201051344000646","174011545737251",26.80,47.00,0,290.05,412.38,213.6,204.2,0.999,1390499.5,1390499.5,11765,0,0,0,L,1122011218,1,125.40,123.59,0002,42,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544641,746834.00
08/11/2019 13:30,2,7.787,ALERT,219.84,363.39,60.012,1565544604,"201051344000867","174011545737251",27.12,44.80,0,302.37,442.14,213.9,204.5,0.972,1386456.7,1386456.7,11773,0,0,0,L,1122011218,1,124.72,125.40,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544643,746835.00
08/11/2019 13:30,2,7.838,ALERT,219.84,362.79,59.980,1565544604,"201051344000633","174011545737251",26.58,51.30,0,292.46,411.48,211.0,201.8,0.941,1382994.9,1382994.9,11780,0,0,0,L,1122011218,1,124.72,125.62,0002,48,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544645,746836.00
08/11/2019 13:30,2,7.725,ALERT,218.71,361.89,59.996,1565544604,"201051344000955","174011545737251",27.12,49.30,0,303.58,415.39,212.1,202.8,0.981,1411276.7,1411276.7,11763,0,0,0,L,1122011218,1,124.94,123.81,0002,43,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544646,746837.00
08/11/2019 13:30,2,7.664,ACTIVE,220.52,364.89,59.990,1565544604,"201051344000648","174011545737251",27.04,42.00,0,336.04,413.29,209.9,200.7,0.968,1396319.0,1396319.0,11751,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544647,746838.00
08/11/2019 13:30,2,7.854,ACTIVE,220.74,363.39,59.969,1565544604,"201051344000645","174011545737251",26.68,41.00,0,335.74,412.08,212.2,202.9,0.950,1402274.4,1402274.4,11758,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544648,746839.00
08/11/2019 13:30,2,7.762,ALERT,220.97,365.49,59.996,1565544604,"201051344000569","174011545737251",27.39,39.80,0,305.38,414.79,215.4,205.9,0.990,1419735.3,1419735.3,11743,0,0,0,L,1122011218,1,124.49,126.30,0002,34,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544650,746840.00
08/11/2019 13:30,2,7.799,ALERT,220.74,371.81,59.996,1565544604,"179051228000119","174011545737251",27.53,45.00,0,303.28,417.19,217.4,207.9,1.030,205418.6,205418.6,11857,0,0,0,L,46974696,1,124.94,126.30,0000,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565544652,746841.00
08/11/2019 13:45,2,7.906,ACTIVE,220.97,365.80,59.990,1565545504,"201051344000579","174011545737251",26.80,48.80,0,336.04,412.68,214.6,205.2,0.986,1421283.5,1421283.5,11756,0,0,0,L,1122011218,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545506,746842.00
08/11/2019 13:45,2,8.027,ACTIVE,219.39,363.39,59.996,1565545504,"201051344001025","174011545737251",27.04,47.30,0,332.43,416.29,219.7,210.1,0.981,1407081.1,1407081.1,11748,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545507,746843.00
08/11/2019 13:45,2,7.750,ACTIVE,219.61,363.99,59.980,1565545504,"201051344001093","174011545737251",27.53,43.60,0,336.04,415.09,216.0,206.6,0.981,1388374.7,1388374.7,11786,0,0,0,L,1122011218,1,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545508,746844.00
08/11/2019 13:45,2,7.668,ACTIVE,221.19,367.00,60.001,1565545504,"201051344000458","174011545737251",27.71,42.00,0,334.54,413.59,215.2,205.8,1.003,1401555.9,1401555.9,11747,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545509,746845.00
08/11/2019 13:45,2,7.975,ALERT,218.03,360.69,59.969,1565545504,"201051344000890","174011545737251",26.42,50.00,0,301.17,409.38,213.3,204.0,0.986,1403657.0,1403657.0,11753,0,0,0,L,1122011218,1,125.17,122.91,0002,49,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545511,746846.00
08/11/2019 13:45,2,7.781,ACTIVE,220.97,359.78,60.001,1565545504,"201051344000988","174011545737251",17.89,38.00,0,336.94,391.04,141.0,134.1,0.650,1060423.8,1060423.8,11742,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545512,746847.00
08/11/2019 13:45,2,7.873,ALERT,219.61,364.59,60.006,1565545504,"201051344000582","174011545737251",26.84,43.80,0,292.76,415.99,213.8,204.4,0.986,1380535.2,1380535.2,11744,0,0,0,L,1122011218,1,125.62,124.27,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545513,746848.00
08/11/2019 13:45,2,7.902,ACTIVE,219.39,363.99,59.996,1565545504,"201051344000868","174011545737251",27.35,38.20,0,336.34,415.69,218.8,209.3,0.986,1388681.9,1388681.9,11749,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545514,746849.00
08/11/2019 13:45,2,7.684,ACTIVE,220.74,365.49,59.996,1565545504,"201051344000576","174011545737251",27.77,40.20,0,334.84,414.49,215.9,206.4,0.990,1404300.1,1404300.1,11778,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545515,746850.00
08/11/2019 13:45,2,7.889,ACTIVE,220.97,365.80,60.017,1565545504,"201051344001158","174011545737251",26.74,41.80,0,334.84,412.68,213.6,204.3,0.950,1381817.8,1381817.8,11742,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545516,746851.00
08/11/2019 13:45,2,7.754,ALERT,219.39,363.39,59.996,1565545504,"201051344000917","174011545737251",27.41,44.80,0,282.84,415.09,215.2,205.8,1.008,1397916.5,1397916.5,11786,0,0,0,L,1122011218,1,125.40,124.27,0002,39,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545518,746852.00
08/11/2019 13:45,2,7.494,ALERT,218.26,354.37,59.953,1565545504,"201051344000417","174011545737251",17.89,52.30,0,295.16,387.74,135.8,129.1,0.619,1100958.8,1100958.8,11780,0,0,0,L,1122011218,1,124.94,123.36,0002,48,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545520,746853.00
08/11/2019 13:45,2,7.955,ALERT,218.03,362.79,60.001,1565545504,"201051344000685","174011545737251",26.44,45.50,0,300.87,408.78,213.0,203.6,1.021,1403658.3,1403658.3,11762,0,0,0,L,1122011218,1,125.62,123.14,0002,45,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545522,746854.00
08/11/2019 13:45,2,7.904,ACTIVE,219.84,362.79,60.001,1565545504,"201051344000651","174011545737251",27.04,43.40,0,335.14,414.49,216.2,206.7,0.981,1398520.4,1398520.4,11753,0,0,0,L,1122011218,1,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545523,746855.00
08/11/2019 13:45,2,7.730,ACTIVE,218.71,363.39,59.990,1565545504,"201051344000594","174011545737251",27.23,55.50,0,329.73,409.08,213.2,203.8,0.968,1407956.2,1407956.2,11753,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545524,746856.00
08/11/2019 13:45,2,7.850,ACTIVE,220.97,367.00,60.001,1565545504,"201051344000469","174011545737251",27.47,37.00,0,334.54,415.09,218.5,209.0,1.021,1388462.4,1388462.4,11767,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545524,746857.00
08/11/2019 13:45,2,8.006,ACTIVE,219.61,365.49,60.001,1565545504,"201051344000585","174011545737251",27.29,43.80,0,335.74,415.39,221.2,211.5,1.021,1414756.8,1414756.8,11744,0,0,0,L,1122011218,1,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545525,746858.00
08/11/2019 13:45,2,7.803,ACTIVE,221.42,367.90,59.990,1565545504,"201051344000853","174011545737251",27.61,41.30,0,335.44,414.49,218.2,208.7,1.008,1411096.3,1411096.3,11760,0,0,0,L,1122011218,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545526,746859.00
08/11/2019 13:45,2,7.916,ALERT,218.03,363.09,59.990,1565545504,"201051344001145","174011545737251",26.76,44.50,0,301.47,413.29,214.5,205.1,0.986,1412722.4,1412722.4,11781,0,0,0,L,1122011218,1,124.94,123.36,0002,42,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545528,746860.00
08/11/2019 13:45,2,7.793,ALERT,218.93,363.39,59.969,1565545504,"201051344000438","174011545737251",27.00,47.30,0,302.37,414.19,212.9,203.6,0.990,1406240.9,1406240.9,11752,0,0,0,L,1122011218,1,125.62,123.81,0002,45,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545530,746861.00
08/11/2019 13:45,2,8.086,ACTIVE,219.16,362.79,59.985,1565545504,"201051344001135","174011545737251",26.40,45.30,0,331.83,419.90,216.2,206.7,0.968,1394199.2,1394199.2,11739,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545531,746862.00
08/11/2019 13:45,2,7.828,ACTIVE,221.19,368.20,59.990,1565545504,"201051344000983","174011545737251",27.53,40.20,0,334.84,415.09,218.1,208.6,1.003,1409414.5,1409414.5,11750,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545532,746863.00
08/11/2019 13:45,2,8.008,ACTIVE,219.61,364.29,60.001,1565545504,"201051344001203","174011545737251",27.14,48.30,0,333.03,416.59,219.8,210.2,1.021,1402429.8,1402429.8,11767,0,0,0,L,1122011218,1,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545533,746864.00
08/11/2019 13:45,2,7.932,ALERT,217.80,361.89,59.996,1565545504,"201051344001230","174011545737251",26.90,46.40,0,301.17,409.08,215.8,206.4,1.008,1396452.9,1396452.9,11798,0,0,0,L,1122011218,1,124.94,123.14,0002,42,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545535,746865.00
08/11/2019 13:45,2,8.055,ACTIVE,218.03,365.19,59.953,1565545504,"201051344000646","174011545737251",26.42,46.80,0,329.13,416.59,215.4,206.0,1.008,1390550.5,1390550.5,11767,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545536,746866.00
08/11/2019 13:45,2,7.840,ACTIVE,219.84,363.09,59.990,1565545504,"201051344000867","174011545737251",27.37,43.60,0,336.64,414.19,217.2,207.8,0.981,1386507.8,1386507.8,11775,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545537,746867.00
08/11/2019 13:45,2,7.881,ACTIVE,219.61,364.29,59.985,1565545504,"201051344000633","174011545737251",26.88,50.80,0,335.44,413.29,214.5,205.1,0.981,1383045.2,1383045.2,11782,0,0,0,L,1122011218,1,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545538,746868.00
08/11/2019 13:45,2,7.852,ALERT,218.26,362.49,60.001,1565545504,"201051344000955","174011545737251",27.06,50.00,0,301.17,426.81,215.0,205.6,0.999,1411326.9,1411326.9,11765,0,0,0,L,1122011218,1,124.72,123.59,0002,43,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545540,746869.00
08/11/2019 13:45,2,7.764,ACTIVE,220.29,364.29,59.980,1565545504,"201051344000648","174011545737251",27.27,41.00,0,335.44,414.49,214.5,205.1,1.003,1396369.0,1396369.0,11752,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545541,746870.00
08/11/2019 13:45,2,7.953,ACTIVE,220.74,364.29,59.990,1565545504,"201051344000645","174011545737251",26.98,40.00,0,335.44,413.29,217.2,207.7,0.981,1402325.2,1402325.2,11759,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545542,746871.00
08/11/2019 13:45,2,7.869,ACTIVE,220.74,365.80,59.985,1565545504,"201051344000569","174011545737251",27.59,40.00,0,334.54,415.99,219.9,210.3,1.021,1419786.6,1419786.6,11745,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545543,746872.00
08/11/2019 13:45,2,7.867,ACTIVE,220.52,371.81,59.990,1565545504,"179051228000119","174011545737251",27.89,44.30,0,336.34,416.59,222.2,212.6,1.061,205470.5,205470.5,11859,0,0,0,L,46974696,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565545544,746873.00
08/11/2019 14:00,2,7.818,ACTIVE,220.06,364.89,59.990,1565546405,"201051344000579","174011545737251",26.98,48.80,0,334.54,413.29,213.5,204.2,0.994,1421334.1,1421334.1,11757,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546406,746874.00
08/11/2019 14:00,2,7.977,ACTIVE,218.03,361.89,59.990,1565546405,"201051344001025","174011545737251",27.10,46.60,0,330.33,416.59,218.8,209.3,0.986,1407132.9,1407132.9,11749,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546407,746875.00
08/11/2019 14:00,2,7.781,ACTIVE,218.26,363.39,59.996,1565546405,"201051344001093","174011545737251",27.33,43.00,0,331.23,415.99,215.3,205.9,0.986,1388425.5,1388425.5,11787,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546408,746876.00
08/11/2019 14:00,2,7.732,ACTIVE,220.29,363.69,59.985,1565546405,"201051344000458","174011545737251",27.35,41.50,0,333.93,414.19,214.2,204.8,0.994,1401606.7,1401606.7,11748,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546409,746877.00
08/11/2019 14:00,2,7.887,ALERT,216.67,360.08,60.043,1565546405,"201051344000890","174011545737251",26.60,50.00,0,299.37,413.89,212.6,203.3,0.990,1403707.0,1403707.0,11755,0,0,0,L,1122011218,1,124.72,122.23,0002,48,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546410,746878.00
08/11/2019 14:00,2,7.725,ACTIVE,220.29,359.48,60.001,1565546405,"201051344000988","174011545737251",17.93,36.80,0,317.70,394.35,140.3,133.5,0.645,1060456.8,1060456.8,11743,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546411,746879.00
08/11/2019 14:00,2,7.748,ACTIVE,218.26,362.79,59.990,1565546405,"201051344000582","174011545737251",27.15,43.40,0,331.23,415.69,212.8,203.5,0.999,1380585.5,1380585.5,11746,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546412,746880.00
08/11/2019 14:00,2,7.924,ACTIVE,218.48,363.09,59.996,1565546405,"201051344000868","174011545737251",27.04,37.80,0,332.43,416.89,217.1,207.6,0.986,1388733.5,1388733.5,11750,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546413,746881.00
08/11/2019 14:00,2,7.744,ACTIVE,219.84,364.59,59.990,1565546405,"201051344000576","174011545737251",27.37,39.50,0,334.54,415.69,214.4,205.1,0.990,1404351.0,1404351.0,11779,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546414,746882.00
08/11/2019 14:00,2,7.803,ACTIVE,220.06,364.89,59.996,1565546405,"201051344001158","174011545737251",26.92,41.50,0,333.63,413.59,212.7,203.4,0.981,1381868.1,1381868.1,11743,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546415,746883.00
08/11/2019 14:00,2,7.816,ALERT,217.80,361.59,59.964,1565546405,"201051344000917","174011545737251",27.17,44.00,0,294.26,415.39,215.0,205.6,1.025,1397967.0,1397967.0,11788,0,0,0,L,1122011218,1,124.72,123.36,0002,38,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546417,746884.00
08/11/2019 14:00,2,7.449,ACTIVE,216.90,353.77,59.996,1565546405,"201051344000417","174011545737251",17.99,50.60,0,319.21,389.24,135.8,129.2,0.636,1100990.6,1100990.6,11782,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546418,746885.00
08/11/2019 14:00,2,7.816,ALERT,216.45,361.89,59.969,1565546405,"201051344000685","174011545737251",26.80,45.30,0,296.36,412.38,212.0,202.7,1.043,1403708.1,1403708.1,11764,0,0,0,L,1122011218,1,124.94,122.23,0002,45,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546420,746886.00
08/11/2019 14:00,2,7.924,ACTIVE,218.26,364.59,59.975,1565546405,"201051344000651","174011545737251",26.92,43.80,0,332.13,415.09,215.9,206.5,0.986,1398571.3,1398571.3,11754,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546421,746887.00
08/11/2019 14:00,2,7.762,ACTIVE,217.80,361.89,60.001,1565546405,"201051344000594","174011545737251",27.08,54.00,0,329.43,410.88,212.7,203.4,0.968,1408006.4,1408006.4,11754,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546422,746888.00
08/11/2019 14:00,2,7.779,ACTIVE,220.29,366.10,60.001,1565546405,"201051344000469","174011545737251",27.67,37.00,0,332.73,418.39,218.1,208.6,1.012,1388513.8,1388513.8,11768,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546423,746889.00
08/11/2019 14:00,2,8.008,ACTIVE,218.26,361.89,59.996,1565546405,"201051344000585","174011545737251",27.19,43.20,0,329.73,415.39,220.5,210.9,1.039,1414808.9,1414808.9,11745,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546423,746890.00
08/11/2019 14:00,2,7.807,ACTIVE,220.52,365.19,59.985,1565546405,"201051344000853","174011545737251",27.55,40.40,0,334.84,414.79,217.8,208.3,1.008,1411147.7,1411147.7,11761,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546424,746891.00
08/11/2019 14:00,2,7.775,ACTIVE,216.67,358.88,59.990,1565546405,"201051344001145","174011545737251",27.21,43.40,0,330.03,414.19,214.3,204.9,0.999,1412772.9,1412772.9,11783,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546425,746892.00
08/11/2019 14:00,2,7.744,ACTIVE,217.58,361.89,59.990,1565546405,"201051344000438","174011545737251",27.06,47.30,0,330.63,415.09,212.3,203.0,0.990,1406290.9,1406290.9,11754,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546426,746893.00
08/11/2019 14:00,2,7.881,ACTIVE,218.03,361.29,59.996,1565546405,"201051344001135","174011545737251",27.00,45.50,0,330.33,415.39,215.2,205.8,0.963,1394249.8,1394249.8,11740,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546427,746894.00
08/11/2019 14:00,2,7.750,ACTIVE,220.29,365.19,59.985,1565546405,"201051344000983","174011545737251",27.63,40.20,0,333.93,414.79,216.9,207.4,1.003,1409465.6,1409465.6,11751,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546428,746895.00
08/11/2019 14:00,2,7.879,ACTIVE,218.26,362.19,59.980,1565546405,"201051344001203","174011545737251",27.39,48.00,0,331.53,415.99,218.5,208.9,1.021,1402481.1,1402481.1,11768,0,0,0,L,1122011218,1,125.62,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546429,746896.00
08/11/2019 14:00,2,7.750,ALERT,216.45,359.78,59.990,1565546405,"201051344001230","174011545737251",27.31,45.50,0,296.96,409.98,214.4,205.0,1.012,1396503.2,1396503.2,11800,0,0,0,L,1122011218,1,124.49,122.23,0002,41,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546431,746897.00
08/11/2019 14:00,2,7.900,ACTIVE,216.67,360.08,59.985,1565546405,"201051344000646","174011545737251",26.76,45.80,0,328.22,415.39,214.0,204.6,0.994,1390600.9,1390600.9,11768,0,0,0,L,1122011218,1,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546432,746898.00
08/11/2019 14:00,2,7.758,ACTIVE,218.71,361.89,59.969,1565546405,"201051344000867","174011545737251",27.39,43.40,0,332.13,414.19,215.3,205.9,0.968,1386558.7,1386558.7,11776,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546433,746899.00
08/11/2019 14:00,2,7.754,ACTIVE,218.71,363.09,59.990,1565546405,"201051344000633","174011545737251",27.00,50.00,0,332.43,412.98,212.0,202.7,0.990,1383095.4,1383095.4,11783,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546434,746900.00
08/11/2019 14:00,2,7.848,ALERT,216.67,358.58,59.996,1565546405,"201051344000955","174011545737251",26.76,49.30,0,287.05,413.59,212.7,203.3,1.003,1411376.9,1411376.9,11767,0,0,0,L,1122011218,1,124.04,122.68,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546436,746901.00
08/11/2019 14:00,2,7.654,ACTIVE,219.39,362.79,59.975,1565546405,"201051344000648","174011545737251",27.21,39.80,0,333.63,414.49,210.9,201.7,0.977,1396418.9,1396418.9,11753,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546437,746902.00
08/11/2019 14:00,2,7.812,ACTIVE,219.61,363.09,59.969,1565546405,"201051344000645","174011545737251",27.00,39.30,0,334.54,414.19,213.5,204.1,0.963,1402375.7,1402375.7,11760,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546438,746903.00
08/11/2019 14:00,2,7.705,ACTIVE,219.61,363.39,59.980,1565546405,"201051344000569","174011545737251",27.71,40.00,0,333.63,415.99,216.2,206.7,1.003,1419837.8,1419837.8,11746,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546440,746904.00
08/11/2019 14:00,2,7.670,ACTIVE,219.61,370.60,59.985,1565546405,"179051228000119","174011545737251",28.07,43.60,0,336.34,420.50,218.1,208.5,1.034,205487.8,205487.8,11860,0,0,0,L,46974696,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565546441,746905.00
08/11/2019 14:15,2,7.668,ACTIVE,221.19,364.29,59.990,1565547304,"201051344000579","174011545737251",27.23,47.50,0,336.04,412.08,211.4,202.1,0.950,1421384.8,1421384.8,11758,0,0,0,L,1122011218,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547305,746906.00
08/11/2019 14:15,2,7.914,ACTIVE,220.29,364.89,59.975,1565547304,"201051344001025","174011545737251",27.10,46.20,0,331.23,414.79,217.1,207.6,0.941,1407185.1,1407185.1,11750,0,0,0,L,1122011218,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547306,746907.00
08/11/2019 14:15,2,7.658,ACTIVE,220.29,366.10,59.985,1565547304,"201051344001093","174011545737251",27.43,42.00,0,329.43,416.89,212.7,203.4,0.972,1388476.7,1388476.7,11788,0,0,0,L,1122011218,1,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547307,746908.00
08/11/2019 14:15,2,7.787,ACTIVE,221.19,365.19,59.980,1565547304,"201051344000458","174011545737251",26.94,40.60,0,335.44,413.59,212.5,203.2,0.981,1401657.5,1401657.5,11749,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547308,746909.00
08/11/2019 14:15,2,7.824,ACTIVE,218.71,361.89,59.975,1565547304,"201051344000890","174011545737251",26.58,48.80,0,329.13,411.78,210.5,201.3,0.963,1403757.7,1403757.7,11757,0,0,0,L,1122011218,1,125.62,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547309,746910.00
08/11/2019 14:15,2,7.695,ACTIVE,221.19,358.58,59.959,1565547304,"201051344000988","174011545737251",17.91,36.80,0,337.24,391.34,139.6,132.8,0.663,1060489.9,1060489.9,11744,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547309,746911.00
08/11/2019 14:15,2,7.727,ACTIVE,220.29,365.49,59.985,1565547304,"201051344000582","174011545737251",27.00,42.30,0,330.63,414.79,211.2,201.9,0.972,1380636.2,1380636.2,11747,0,0,0,L,1122011218,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547310,746912.00
08/11/2019 14:15,2,7.752,ACTIVE,219.39,363.99,60.012,1565547304,"201051344000868","174011545737251",27.53,38.00,0,336.94,414.19,216.0,206.6,0.977,1388785.0,1388785.0,11751,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547311,746913.00
08/11/2019 14:15,2,7.686,ACTIVE,220.97,365.80,59.990,1565547304,"201051344000576","174011545737251",27.43,38.60,0,334.54,413.89,213.3,203.9,0.986,1404401.9,1404401.9,11780,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547312,746914.00
08/11/2019 14:15,2,7.760,ACTIVE,221.19,365.49,59.990,1565547304,"201051344001158","174011545737251",26.86,40.60,0,335.44,412.68,211.0,201.7,0.946,1381918.5,1381918.5,11744,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547313,746915.00
08/11/2019 14:15,2,7.730,ACTIVE,220.06,363.99,59.990,1565547304,"201051344000917","174011545737251",27.25,43.40,0,329.73,413.89,213.2,203.8,0.999,1398018.2,1398018.2,11790,0,0,0,L,1122011218,1,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547314,746916.00
08/11/2019 14:15,2,7.445,ACTIVE,219.16,356.18,59.980,1565547304,"201051344000417","174011545737251",17.89,49.30,0,331.83,386.83,135.0,128.4,0.619,1101022.8,1101022.8,11783,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547315,746917.00
08/11/2019 14:15,2,7.732,ACTIVE,218.48,363.09,59.975,1565547304,"201051344000685","174011545737251",26.92,44.00,0,329.73,409.98,210.7,201.5,1.003,1403758.6,1403758.6,11766,0,0,0,L,1122011218,1,125.85,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547316,746918.00
08/11/2019 14:15,2,7.865,ACTIVE,220.52,365.49,59.996,1565547304,"201051344000651","174011545737251",26.90,42.50,0,331.23,413.89,214.1,204.7,0.963,1398622.6,1398622.6,11755,0,0,0,L,1122011218,1,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547317,746919.00
08/11/2019 14:15,2,7.717,ACTIVE,218.71,361.59,59.996,1565547304,"201051344000594","174011545737251",27.06,54.30,0,329.43,407.27,211.4,202.1,0.963,1408056.7,1408056.7,11755,0,0,0,L,1122011218,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547318,746920.00
08/11/2019 14:15,2,7.713,ACTIVE,221.19,366.70,59.996,1565547304,"201051344000469","174011545737251",27.75,36.80,0,334.84,414.79,216.8,207.4,1.012,1388565.4,1388565.4,11769,0,0,0,L,1122011218,1,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547319,746921.00
08/11/2019 14:15,2,8.033,ACTIVE,220.29,367.00,59.996,1565547304,"201051344000585","174011545737251",26.92,43.40,0,336.04,414.79,219.0,209.4,1.030,1414861.3,1414861.3,11746,0,0,0,L,1122011218,1,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547320,746922.00
08/11/2019 14:15,2,7.711,ACTIVE,221.42,364.59,59.996,1565547304,"201051344000853","174011545737251",27.73,40.60,0,335.44,412.98,216.4,207.0,0.999,1411199.2,1411199.2,11762,0,0,0,L,1122011218,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547321,746923.00
08/11/2019 14:15,2,7.699,ACTIVE,218.71,363.09,60.001,1565547304,"201051344001145","174011545737251",27.27,42.80,0,329.73,412.68,212.7,203.4,0.972,1412823.8,1412823.8,11784,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547322,746924.00
08/11/2019 14:15,2,7.652,ACTIVE,219.61,363.39,60.017,1565547304,"201051344000438","174011545737251",27.19,46.40,0,330.63,413.29,210.8,201.5,0.981,1406341.4,1406341.4,11755,0,0,0,L,1122011218,1,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547323,746925.00
08/11/2019 14:15,2,7.883,ACTIVE,220.06,365.19,59.985,1565547304,"201051344001135","174011545737251",26.78,44.00,0,330.93,413.89,213.8,204.4,0.959,1394301.0,1394301.0,11741,0,0,0,L,1122011218,1,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547324,746926.00
08/11/2019 14:15,2,7.680,ACTIVE,220.97,364.29,59.990,1565547304,"201051344000983","174011545737251",27.71,39.00,0,335.44,414.49,215.6,206.1,0.999,1409517.0,1409517.0,11752,0,0,0,L,1122011218,1,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547324,746927.00
08/11/2019 14:15,2,7.760,ACTIVE,220.29,364.89,60.001,1565547304,"201051344001203","174011545737251",27.55,46.60,0,320.71,427.11,216.6,207.1,0.977,1402533.0,1402533.0,11769,0,0,0,L,1122011218,1,126.53,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547325,746928.00
08/11/2019 14:15,2,7.652,ACTIVE,218.48,361.59,59.996,1565547304,"201051344001230","174011545737251",27.37,44.50,0,328.82,408.78,212.2,202.9,0.986,1396554.1,1396554.1,11802,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547326,746929.00
08/11/2019 14:15,2,7.812,ACTIVE,218.71,362.79,59.980,1565547304,"201051344000646","174011545737251",26.96,45.50,0,328.82,413.59,213.2,203.9,0.986,1390651.9,1390651.9,11769,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547327,746930.00
08/11/2019 14:15,2,7.652,ACTIVE,219.61,361.59,60.028,1565547304,"201051344000867","174011545737251",27.63,43.00,0,333.63,412.38,214.1,204.7,0.955,1386609.5,1386609.5,11777,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547328,746931.00
08/11/2019 14:15,2,7.689,ACTIVE,219.84,363.09,59.990,1565547304,"201051344000633","174011545737251",27.15,49.50,0,336.64,411.78,211.3,202.1,0.977,1383145.6,1383145.6,11784,0,0,0,L,1122011218,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547329,746932.00
08/11/2019 14:15,2,7.844,ACTIVE,218.71,362.19,60.022,1565547304,"201051344000955","174011545737251",26.60,48.30,0,328.52,407.27,211.2,201.9,0.986,1411427.4,1411427.4,11769,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547330,746933.00
08/11/2019 14:15,2,7.637,ACTIVE,220.29,363.69,59.964,1565547304,"201051344000648","174011545737251",27.19,39.50,0,335.44,413.89,210.4,201.1,0.977,1396468.8,1396468.8,11754,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547331,746934.00
08/11/2019 14:15,2,7.766,ACTIVE,220.74,365.80,60.001,1565547304,"201051344000645","174011545737251",27.14,38.60,0,335.74,413.29,213.3,204.0,0.959,1402426.2,1402426.2,11761,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547332,746935.00
08/11/2019 14:15,2,7.666,ACTIVE,220.74,364.89,60.022,1565547304,"201051344000569","174011545737251",27.79,38.60,0,335.14,414.19,215.7,206.3,1.016,1419888.9,1419888.9,11747,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547333,746936.00
08/11/2019 14:15,2,7.734,ACTIVE,220.52,370.90,60.001,1565547304,"179051228000119","174011545737251",27.79,43.60,0,335.44,413.89,217.6,208.1,1.030,205539.4,205539.4,11861,0,0,0,L,46974696,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565547334,746937.00
08/11/2019 14:30,2,7.566,ACTIVE,220.74,363.39,59.985,1565548204,"201051344000579","174011545737251",26.94,47.80,0,318.91,436.73,206.4,197.3,0.972,1421434.6,1421434.6,11759,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548205,746938.00
08/11/2019 14:30,2,7.723,ACTIVE,219.39,362.19,59.975,1565548204,"201051344001025","174011545737251",27.35,46.60,0,336.04,414.19,213.8,204.4,0.963,1407236.5,1407236.5,11751,0,0,0,L,1122011218,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548206,746939.00
