ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 14:30,2,7.479,ACTIVE,219.61,364.59,59.990,1565548204,"201051344001093","174011545737251",27.53,42.80,0,335.74,412.98,208.5,199.3,0.950,1388527.0,1388527.0,11789,0,0,0,L,1122011218,1,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548207,746940.00
08/11/2019 14:30,2,7.305,ACTIVE,220.74,360.38,59.990,1565548204,"201051344000458","174011545737251",27.91,40.60,0,335.14,412.08,206.3,197.2,0.959,1401707.5,1401707.5,11750,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548208,746941.00
08/11/2019 14:30,2,7.664,ACTIVE,217.80,360.08,59.985,1565548204,"201051344000890","174011545737251",26.72,48.30,0,332.73,407.57,207.3,198.2,0.941,1403807.6,1403807.6,11758,0,0,0,L,1122011218,1,125.17,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548209,746942.00
08/11/2019 14:30,2,7.459,ACTIVE,220.74,358.28,59.996,1565548204,"201051344000988","174011545737251",17.91,36.80,0,337.84,390.14,135.2,128.5,0.623,1060522.5,1060522.5,11745,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548210,746943.00
08/11/2019 14:30,2,7.635,ACTIVE,219.61,363.69,59.969,1565548204,"201051344000582","174011545737251",26.82,42.80,0,336.64,413.59,207.3,198.2,0.959,1380686.2,1380686.2,11748,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548211,746944.00
08/11/2019 14:30,2,7.625,ACTIVE,219.16,363.09,59.969,1565548204,"201051344000868","174011545737251",27.27,38.20,0,336.64,413.59,210.4,201.2,0.950,1388835.8,1388835.8,11752,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548212,746945.00
08/11/2019 14:30,2,7.484,ACTIVE,220.52,364.89,59.990,1565548204,"201051344000576","174011545737251",27.39,39.00,0,335.44,412.68,207.8,198.6,0.963,1404451.9,1404451.9,11781,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548213,746946.00
08/11/2019 14:30,2,7.559,ACTIVE,220.74,363.39,60.006,1565548204,"201051344001158","174011545737251",26.84,40.40,0,335.44,412.38,205.3,196.3,0.941,1381968.1,1381968.1,11745,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548214,746947.00
08/11/2019 14:30,2,7.561,ACTIVE,218.93,362.19,59.990,1565548204,"201051344000917","174011545737251",27.35,42.80,0,332.43,412.68,209.4,200.2,0.990,1398068.5,1398068.5,11791,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548215,746948.00
08/11/2019 14:30,2,7.299,ACTIVE,218.26,355.58,59.996,1565548204,"201051344000417","174011545737251",17.99,48.30,0,337.24,385.03,133.0,126.4,0.614,1101054.6,1101054.6,11784,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548216,746949.00
08/11/2019 14:30,2,7.652,ACTIVE,217.80,361.59,60.006,1565548204,"201051344000685","174011545737251",26.64,44.00,0,333.33,410.28,206.6,197.5,0.990,1403808.3,1403808.3,11767,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548217,746950.00
08/11/2019 14:30,2,7.754,ACTIVE,219.84,364.59,59.990,1565548204,"201051344000651","174011545737251",26.86,42.80,0,335.44,412.68,210.9,201.6,0.972,1398673.2,1398673.2,11756,0,0,0,L,1122011218,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548217,746951.00
08/11/2019 14:30,2,7.543,ACTIVE,218.26,359.18,60.006,1565548204,"201051344000594","174011545737251",26.98,54.50,0,328.52,431.02,205.7,196.6,0.941,1408106.4,1408106.4,11756,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548219,746952.00
08/11/2019 14:30,2,7.588,ACTIVE,220.74,365.80,59.964,1565548204,"201051344000469","174011545737251",27.43,36.50,0,334.84,414.19,210.8,201.6,1.008,1388616.2,1388616.2,11770,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548220,746953.00
08/11/2019 14:30,2,7.760,ACTIVE,219.61,364.59,59.985,1565548204,"201051344000585","174011545737251",27.59,42.80,0,335.74,413.89,216.8,207.4,1.008,1414913.2,1414913.2,11747,0,0,0,L,1122011218,1,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548221,746954.00
08/11/2019 14:30,2,7.451,ACTIVE,220.97,364.59,59.990,1565548204,"201051344000853","174011545737251",27.95,40.60,0,335.74,411.78,210.9,201.6,0.972,1411250.1,1411250.1,11763,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548222,746955.00
08/11/2019 14:30,2,7.629,ACTIVE,218.03,361.89,59.985,1565548204,"201051344001145","174011545737251",27.12,43.00,0,337.24,412.08,209.4,200.2,0.959,1412874.1,1412874.1,11785,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548222,746956.00
08/11/2019 14:30,2,7.594,ACTIVE,218.71,362.49,59.985,1565548204,"201051344000438","174011545737251",27.00,46.00,0,337.84,412.38,207.6,198.5,0.959,1406391.3,1406391.3,11756,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548223,746957.00
08/11/2019 14:30,2,7.732,ACTIVE,219.16,362.49,59.985,1565548204,"201051344001135","174011545737251",26.96,43.80,0,332.13,412.98,211.1,201.8,0.946,1394351.5,1394351.5,11742,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548224,746958.00
08/11/2019 14:30,2,7.482,ACTIVE,220.74,363.99,59.980,1565548204,"201051344000983","174011545737251",27.75,40.00,0,335.14,413.89,210.2,200.9,0.972,1409567.6,1409567.6,11753,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548225,746959.00
08/11/2019 14:30,2,7.609,ACTIVE,219.61,362.79,59.969,1565548204,"201051344001203","174011545737251",27.55,47.00,0,336.94,413.89,212.1,202.8,0.986,1402584.2,1402584.2,11770,0,0,0,L,1122011218,1,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548226,746960.00
08/11/2019 14:30,2,7.529,ACTIVE,217.80,360.99,60.001,1565548204,"201051344001230","174011545737251",27.39,44.30,0,330.03,406.97,208.8,199.6,0.972,1396604.3,1396604.3,11803,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548227,746961.00
08/11/2019 14:30,2,7.684,ACTIVE,218.03,362.19,59.980,1565548204,"201051344000646","174011545737251",27.08,45.80,0,330.03,412.38,210.7,201.4,0.977,1390702.4,1390702.4,11770,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548228,746962.00
08/11/2019 14:30,2,7.586,ACTIVE,219.39,361.29,59.996,1565548204,"201051344000867","174011545737251",27.14,43.40,0,333.93,410.28,208.5,199.3,0.946,1386659.8,1386659.8,11778,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548229,746963.00
08/11/2019 14:30,2,7.484,ACTIVE,219.39,361.29,59.990,1565548204,"201051344000633","174011545737251",27.17,49.00,0,336.64,411.48,205.9,196.8,0.950,1383195.3,1383195.3,11785,0,0,0,L,1122011218,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548230,746964.00
08/11/2019 14:30,2,7.639,ACTIVE,218.03,360.69,59.953,1565548204,"201051344000955","174011545737251",27.00,47.30,0,331.23,409.68,208.7,199.5,0.977,1411477.5,1411477.5,11770,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548231,746965.00
08/11/2019 14:30,2,7.447,ACTIVE,220.06,363.69,59.985,1565548204,"201051344000648","174011545737251",27.12,39.30,0,336.94,412.68,204.5,195.4,0.946,1396518.2,1396518.2,11755,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548232,746966.00
08/11/2019 14:30,2,7.543,ACTIVE,220.29,362.49,59.990,1565548204,"201051344000645","174011545737251",27.10,39.30,0,336.34,412.38,206.9,197.8,0.932,1402476.2,1402476.2,11762,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548233,746967.00
08/11/2019 14:30,2,7.439,ACTIVE,220.29,362.79,59.953,1565548204,"201051344000569","174011545737251",27.87,38.60,0,335.44,412.98,210.0,200.7,0.972,1419939.5,1419939.5,11748,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548234,746968.00
08/11/2019 14:30,2,7.500,ACTIVE,220.29,369.40,60.006,1565548204,"179051228000119","174011545737251",27.87,43.40,0,335.74,414.49,211.7,202.4,1.008,205590.5,205590.5,11862,0,0,0,L,46974696,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565548234,746969.00
08/11/2019 14:45,2,7.402,ACTIVE,220.52,363.39,59.996,1565549104,"201051344000579","174011545737251",27.10,47.80,0,331.83,409.98,203.1,194.1,0.928,1421483.5,1421483.5,11760,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549105,746970.00
08/11/2019 14:45,2,7.699,ACTIVE,219.61,361.89,59.990,1565549104,"201051344001025","174011545737251",26.78,46.60,0,332.73,412.38,208.7,199.5,0.937,1407286.8,1407286.8,11752,0,0,0,L,1122011218,1,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549106,746971.00
08/11/2019 14:45,2,7.299,ACTIVE,219.84,364.29,60.001,1565549104,"201051344001093","174011545737251",27.63,42.00,0,337.24,411.48,204.2,195.1,0.932,1388576.2,1388576.2,11790,0,0,0,L,1122011218,1,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549107,746972.00
08/11/2019 14:45,2,7.391,ACTIVE,220.52,364.59,59.996,1565549104,"201051344000458","174011545737251",27.21,40.80,0,336.64,411.78,203.6,194.6,0.968,1401756.6,1401756.6,11751,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549108,746973.00
08/11/2019 14:45,2,7.355,ACTIVE,218.26,361.89,59.996,1565549104,"201051344000890","174011545737251",27.15,47.80,0,330.33,406.07,202.3,193.3,0.932,1403856.4,1403856.4,11759,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549109,746974.00
08/11/2019 14:45,2,7.348,ACTIVE,220.74,357.08,60.017,1565549104,"201051344000988","174011545737251",17.93,37.00,0,338.14,389.54,133.3,126.8,0.619,1060554.3,1060554.3,11746,0,0,0,L,1122011218,1,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549110,746975.00
08/11/2019 14:45,2,7.381,ACTIVE,219.84,362.49,60.001,1565549104,"201051344000582","174011545737251",27.14,42.00,0,336.64,412.68,202.8,193.8,0.932,1380735.1,1380735.1,11749,0,0,0,L,1122011218,1,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549111,746976.00
08/11/2019 14:45,2,7.443,ACTIVE,219.16,361.89,59.990,1565549104,"201051344000868","174011545737251",27.41,37.30,0,336.04,410.28,206.7,197.6,0.932,1388885.5,1388885.5,11753,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549112,746977.00
08/11/2019 14:45,2,7.314,ACTIVE,220.29,364.89,59.980,1565549104,"201051344000576","174011545737251",27.57,38.60,0,333.63,413.89,204.1,195.0,0.941,1404501.0,1404501.0,11782,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549113,746978.00
08/11/2019 14:45,2,7.326,ACTIVE,220.52,362.49,60.001,1565549104,"201051344001158","174011545737251",27.25,40.60,0,335.44,410.58,202.2,193.2,0.906,1382016.6,1382016.6,11746,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549113,746979.00
08/11/2019 14:45,2,7.441,ACTIVE,219.39,362.49,59.985,1565549104,"201051344000917","174011545737251",27.21,43.40,0,336.64,411.48,205.1,196.0,0.963,1398117.9,1398117.9,11792,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549114,746980.00
08/11/2019 14:45,2,7.127,ACTIVE,218.48,355.28,59.990,1565549104,"201051344000417","174011545737251",17.91,48.50,0,333.33,383.83,129.3,122.9,0.597,1101085.6,1101085.6,11785,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549115,746981.00
08/11/2019 14:45,2,7.520,ACTIVE,218.26,362.49,59.990,1565549104,"201051344000685","174011545737251",26.54,44.50,0,330.93,406.07,202.1,193.1,0.972,1403857.0,1403857.0,11768,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549116,746982.00
08/11/2019 14:45,2,7.504,ACTIVE,220.06,364.29,59.996,1565549104,"201051344000651","174011545737251",27.02,42.80,0,336.94,412.38,205.2,196.1,0.941,1398722.8,1398722.8,11757,0,0,0,L,1122011218,1,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549117,746983.00
08/11/2019 14:45,2,7.256,ACTIVE,218.48,359.78,59.985,1565549104,"201051344000594","174011545737251",27.49,54.00,0,329.13,404.57,201.9,192.9,0.928,1408155.0,1408155.0,11757,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549118,746984.00
08/11/2019 14:45,2,7.334,ACTIVE,220.74,362.79,59.969,1565549104,"201051344000469","174011545737251",27.81,36.30,0,335.44,416.59,206.3,197.2,0.977,1388666.0,1388666.0,11771,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549119,746985.00
08/11/2019 14:45,2,7.637,ACTIVE,219.84,362.49,59.990,1565549104,"201051344000585","174011545737251",27.21,42.30,0,336.94,412.98,210.6,201.3,0.972,1414964.1,1414964.1,11748,0,0,0,L,1122011218,1,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549120,746986.00
08/11/2019 14:45,2,7.420,ACTIVE,220.97,365.49,59.985,1565549104,"201051344000853","174011545737251",27.51,40.80,0,335.74,410.58,206.8,197.7,0.946,1411299.9,1411299.9,11764,0,0,0,L,1122011218,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549121,746987.00
08/11/2019 14:45,2,7.414,ACTIVE,218.48,360.99,59.996,1565549104,"201051344001145","174011545737251",27.21,42.80,0,331.53,408.18,204.2,195.2,0.932,1412923.3,1412923.3,11786,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549122,746988.00
08/11/2019 14:45,2,7.328,ACTIVE,219.16,363.69,59.996,1565549104,"201051344000438","174011545737251",27.15,46.60,0,333.93,410.88,201.6,192.6,0.937,1406440.0,1406440.0,11757,0,0,0,L,1122011218,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549123,746989.00
08/11/2019 14:45,2,7.459,ACTIVE,219.39,362.79,59.985,1565549104,"201051344001135","174011545737251",27.12,43.60,0,334.24,411.48,204.7,195.6,0.919,1394401.0,1394401.0,11743,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549124,746990.00
08/11/2019 14:45,2,7.172,ACTIVE,220.52,364.59,59.985,1565549104,"201051344000983","174011545737251",28.31,39.00,0,336.64,412.38,205.4,196.3,0.946,1409617.3,1409617.3,11754,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549125,746991.00
08/11/2019 14:45,2,7.520,ACTIVE,219.84,363.69,59.985,1565549104,"201051344001203","174011545737251",27.29,46.60,0,337.24,411.78,207.9,198.7,0.986,1402634.2,1402634.2,11771,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549126,746992.00
08/11/2019 14:45,2,7.430,ACTIVE,218.03,360.69,59.980,1565549104,"201051344001230","174011545737251",27.08,44.00,0,329.73,405.77,203.8,194.8,0.955,1396653.5,1396653.5,11804,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549127,746993.00
08/11/2019 14:45,2,7.555,ACTIVE,218.26,362.19,60.012,1565549104,"201051344000646","174011545737251",26.62,45.50,0,330.03,407.57,203.6,194.6,0.946,1390751.7,1390751.7,11771,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549128,746994.00
08/11/2019 14:45,2,7.467,ACTIVE,219.39,361.89,60.001,1565549104,"201051344000867","174011545737251",27.06,42.30,0,334.24,405.77,204.5,195.5,0.928,1386709.0,1386709.0,11779,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549129,746995.00
08/11/2019 14:45,2,7.402,ACTIVE,219.16,362.49,60.001,1565549104,"201051344000633","174011545737251",27.02,49.00,0,336.64,409.38,202.4,193.4,0.932,1383244.0,1383244.0,11786,0,0,0,L,1122011218,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549130,746996.00
08/11/2019 14:45,2,7.369,ACTIVE,218.48,361.29,59.990,1565549104,"201051344000955","174011545737251",27.02,47.50,0,330.33,405.77,201.6,192.7,0.937,1411526.4,1411526.4,11771,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549131,746997.00
08/11/2019 14:45,2,7.215,ACTIVE,219.84,362.19,60.001,1565549104,"201051344000648","174011545737251",27.55,39.30,0,336.94,411.48,201.3,192.3,0.915,1396566.5,1396566.5,11756,0,0,0,L,1122011218,1,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549132,746998.00
08/11/2019 14:45,2,7.309,ACTIVE,220.29,363.09,59.996,1565549104,"201051344000645","174011545737251",27.53,38.60,0,337.54,410.88,203.7,194.6,0.915,1402525.1,1402525.1,11763,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549132,746999.00
08/11/2019 14:45,2,7.391,ACTIVE,220.29,364.89,60.006,1565549104,"201051344000569","174011545737251",27.53,38.60,0,336.34,412.38,205.9,196.8,0.950,1419989.1,1419989.1,11749,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549133,747000.00
08/11/2019 14:45,2,7.420,ACTIVE,220.06,369.10,60.001,1565549104,"179051228000119","174011545737251",27.67,42.80,0,336.04,412.08,207.9,198.8,0.999,205640.5,205640.5,11863,0,0,0,L,46974696,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565549134,747001.00
08/11/2019 15:00,2,7.441,ACTIVE,220.29,363.09,59.996,1565550004,"201051344000579","174011545737251",26.62,47.80,0,336.64,409.08,200.5,191.6,0.919,1421531.2,1421531.2,11761,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550005,747002.00
08/11/2019 15:00,2,7.684,ACTIVE,218.93,361.89,60.012,1565550004,"201051344001025","174011545737251",26.80,46.60,0,333.93,411.48,208.4,199.2,0.932,1407336.1,1407336.1,11753,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550006,747003.00
08/11/2019 15:00,2,7.322,ACTIVE,219.16,363.99,60.006,1565550004,"201051344001093","174011545737251",27.45,42.80,0,336.64,410.58,203.4,194.4,0.937,1388624.3,1388624.3,11791,0,0,0,L,1122011218,1,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550007,747004.00
08/11/2019 15:00,2,7.350,ACTIVE,220.29,363.09,60.006,1565550004,"201051344000458","174011545737251",27.10,41.00,0,336.94,410.88,201.7,192.7,0.937,1401804.4,1401804.4,11752,0,0,0,L,1122011218,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550008,747005.00
08/11/2019 15:00,2,7.369,ACTIVE,217.80,360.69,60.006,1565550004,"201051344000890","174011545737251",27.06,48.50,0,330.93,404.87,201.8,192.9,0.924,1403904.2,1403904.2,11760,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550009,747006.00
08/11/2019 15:00,2,7.242,ACTIVE,220.29,358.28,59.996,1565550004,"201051344000988","174011545737251",17.87,37.50,0,338.14,388.94,131.2,124.7,0.610,1060585.3,1060585.3,11747,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550010,747007.00
08/11/2019 15:00,2,7.516,ACTIVE,219.16,362.19,59.990,1565550004,"201051344000582","174011545737251",26.56,42.80,0,336.64,412.08,202.1,193.2,0.941,1380782.9,1380782.9,11750,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550011,747008.00
08/11/2019 15:00,2,7.436,ACTIVE,218.71,362.19,60.012,1565550004,"201051344000868","174011545737251",27.10,38.20,0,336.64,409.68,204.0,195.0,0.924,1388934.0,1388934.0,11754,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550012,747009.00
08/11/2019 15:00,2,7.246,ACTIVE,220.06,364.29,59.996,1565550004,"201051344000576","174011545737251",27.45,39.80,0,333.93,411.78,201.5,192.5,0.924,1404548.8,1404548.8,11783,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550013,747010.00
08/11/2019 15:00,2,7.467,ACTIVE,220.29,363.39,60.001,1565550004,"201051344001158","174011545737251",26.32,41.00,0,337.24,409.98,199.1,190.3,0.932,1382064.0,1382064.0,11747,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550014,747011.00
08/11/2019 15:00,2,7.469,ACTIVE,218.71,361.29,60.006,1565550004,"201051344000917","174011545737251",27.06,43.60,0,336.64,410.58,204.6,195.6,0.963,1398166.3,1398166.3,11793,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550015,747012.00
08/11/2019 15:00,2,7.105,ACTIVE,217.80,353.47,60.038,1565550004,"201051344000417","174011545737251",17.93,49.00,0,332.73,383.23,128.9,122.5,0.601,1101116.0,1101116.0,11786,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550016,747013.00
08/11/2019 15:00,2,7.467,ACTIVE,217.58,360.69,60.006,1565550004,"201051344000685","174011545737251",26.70,44.30,0,331.23,404.57,201.8,192.8,0.972,1403904.7,1403904.7,11769,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550017,747014.00
08/11/2019 15:00,2,7.586,ACTIVE,219.39,362.49,60.033,1565550004,"201051344000651","174011545737251",26.68,43.20,0,336.94,410.58,204.9,195.9,0.928,1398771.3,1398771.3,11758,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550017,747015.00
08/11/2019 15:00,2,7.377,ACTIVE,218.26,360.99,59.996,1565550004,"201051344000594","174011545737251",26.82,54.50,0,330.03,404.27,200.3,191.4,0.919,1408202.5,1408202.5,11758,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550018,747016.00
08/11/2019 15:00,2,7.361,ACTIVE,220.52,364.89,60.022,1565550004,"201051344000469","174011545737251",27.43,36.50,0,336.64,411.18,204.5,195.5,0.955,1388714.5,1388714.5,11772,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550019,747017.00
08/11/2019 15:00,2,7.646,ACTIVE,219.16,362.79,60.006,1565550004,"201051344000585","174011545737251",27.19,43.60,0,337.24,411.48,210.5,201.2,0.981,1415013.8,1415013.8,11749,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550020,747018.00
08/11/2019 15:00,2,7.400,ACTIVE,220.74,365.19,60.022,1565550004,"201051344000853","174011545737251",27.31,42.00,0,333.93,409.08,204.7,195.6,0.932,1411348.4,1411348.4,11765,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550021,747019.00
08/11/2019 15:00,2,7.518,ACTIVE,217.80,360.99,60.028,1565550004,"201051344001145","174011545737251",26.86,43.80,0,332.73,409.08,204.6,195.5,0.941,1412971.6,1412971.6,11787,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550022,747020.00
08/11/2019 15:00,2,7.297,ACTIVE,218.48,361.59,60.001,1565550004,"201051344000438","174011545737251",27.19,46.60,0,336.94,409.68,200.9,192.0,0.941,1406487.7,1406487.7,11758,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550023,747021.00
08/11/2019 15:00,2,7.561,ACTIVE,218.71,361.59,60.001,1565550004,"201051344001135","174011545737251",26.74,44.30,0,334.24,410.58,204.6,195.5,0.919,1394449.3,1394449.3,11744,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550024,747022.00
08/11/2019 15:00,2,7.291,ACTIVE,220.29,363.99,60.006,1565550004,"201051344000983","174011545737251",27.67,40.00,0,336.94,411.18,204.4,195.4,0.946,1409665.7,1409665.7,11755,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550025,747023.00
08/11/2019 15:00,2,7.566,ACTIVE,219.16,361.29,60.012,1565550004,"201051344001203","174011545737251",27.02,46.60,0,337.84,411.48,206.9,197.8,0.968,1402683.2,1402683.2,11772,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550026,747024.00
08/11/2019 15:00,2,7.445,ACTIVE,217.35,361.89,60.006,1565550004,"201051344001230","174011545737251",27.00,45.00,0,330.03,404.27,203.6,194.6,0.955,1396701.6,1396701.6,11805,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550027,747025.00
08/11/2019 15:00,2,7.566,ACTIVE,217.80,361.59,60.012,1565550004,"201051344000646","174011545737251",26.72,46.40,0,329.43,405.47,204.7,195.7,0.955,1390799.9,1390799.9,11772,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550028,747026.00
08/11/2019 15:00,2,7.498,ACTIVE,218.93,361.29,60.006,1565550004,"201051344000867","174011545737251",26.66,43.40,0,333.63,405.47,202.6,193.6,0.919,1386757.0,1386757.0,11780,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550029,747027.00
08/11/2019 15:00,2,7.445,ACTIVE,218.93,360.99,60.001,1565550004,"201051344000633","174011545737251",26.58,49.80,0,336.94,408.18,200.3,191.5,0.928,1383291.4,1383291.4,11787,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550030,747028.00
08/11/2019 15:00,2,7.508,ACTIVE,217.58,360.08,60.022,1565550004,"201051344000955","174011545737251",26.60,48.30,0,330.63,403.97,202.1,193.2,0.950,1411574.1,1411574.1,11772,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550030,747029.00
08/11/2019 15:00,2,7.254,ACTIVE,219.61,363.09,60.012,1565550004,"201051344000648","174011545737251",27.08,40.40,0,338.14,410.58,198.8,190.0,0.924,1396613.6,1396613.6,11757,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550031,747030.00
08/11/2019 15:00,2,7.365,ACTIVE,219.84,361.59,60.001,1565550004,"201051344000645","174011545737251",26.98,40.20,0,337.54,410.28,201.1,192.2,0.919,1402572.7,1402572.7,11764,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550032,747031.00
08/11/2019 15:00,2,7.416,ACTIVE,219.84,362.79,60.017,1565550004,"201051344000569","174011545737251",27.27,39.50,0,336.64,411.18,204.8,195.7,0.950,1420037.5,1420037.5,11750,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550033,747032.00
08/11/2019 15:00,2,7.375,ACTIVE,219.84,370.00,60.001,1565550004,"179051228000119","174011545737251",27.59,43.40,0,335.74,410.28,206.2,197.1,0.986,205689.3,205689.3,11864,0,0,0,L,46974696,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550034,747033.00
08/11/2019 15:15,2,3.012,ACTIVE,215.32,345.66,60.006,1565550904,"201051344000579","174011545737251",27.39,46.40,0,333.33,419.60,83.5,78.7,0.398,1421572.8,1421572.8,11762,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550906,747034.00
08/11/2019 15:15,2,3.096,ACTIVE,215.77,345.66,59.996,1565550904,"201051344001025","174011545737251",27.39,45.30,0,330.63,421.40,86.0,81.0,0.393,1407379.3,1407379.3,11754,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550906,747035.00
08/11/2019 15:15,2,2.889,ACTIVE,216.22,347.76,59.990,1565550904,"201051344001093","174011545737251",27.63,42.00,0,327.02,426.21,80.8,76.0,0.376,1388666.3,1388666.3,11792,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550907,747036.00
08/11/2019 15:15,2,2.893,ACTIVE,215.54,344.76,60.012,1565550904,"201051344000458","174011545737251",27.45,40.40,0,332.73,419.60,80.4,75.7,0.384,1401846.0,1401846.0,11753,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550908,747037.00
08/11/2019 15:15,2,3.010,ACTIVE,215.32,345.36,60.017,1565550904,"201051344000890","174011545737251",26.78,48.30,0,330.63,415.69,81.6,76.9,0.376,1403946.0,1403946.0,11761,0,0,0,L,1122011218,1,123.59,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550910,747038.00
08/11/2019 15:15,2,2.936,ACTIVE,215.54,351.37,60.012,1565550904,"201051344000988","174011545737251",17.95,36.80,0,316.50,394.35,53.4,49.6,0.460,1060612.2,1060612.2,11748,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550911,747039.00
08/11/2019 15:15,2,2.979,ACTIVE,216.22,347.16,60.012,1565550904,"201051344000582","174011545737251",27.14,42.80,0,332.13,420.50,81.9,77.1,0.389,1380824.7,1380824.7,11751,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550912,747040.00
08/11/2019 15:15,2,3.027,ACTIVE,214.87,345.36,60.001,1565550904,"201051344000868","174011545737251",27.55,38.00,0,330.63,421.10,84.5,79.6,0.389,1388976.0,1388976.0,11755,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550913,747041.00
08/11/2019 15:15,2,3.104,ACTIVE,216.00,347.46,60.006,1565550904,"201051344000576","174011545737251",27.97,39.00,0,332.73,419.00,88.0,83.0,0.433,1404590.2,1404590.2,11784,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550913,747042.00
08/11/2019 15:15,2,3.549,ACTIVE,216.22,347.76,60.006,1565550904,"201051344001158","174011545737251",27.67,41.00,0,333.03,417.49,99.7,94.3,0.477,1382105.1,1382105.1,11748,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550914,747043.00
08/11/2019 15:15,2,4.033,ACTIVE,216.45,350.47,60.012,1565550904,"201051344000917","174011545737251",26.70,42.80,0,331.83,421.10,109.4,103.7,0.521,1398208.4,1398208.4,11794,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550915,747044.00
08/11/2019 15:15,2,4.201,ACTIVE,216.22,357.68,60.012,1565550904,"201051344000417","174011545737251",18.03,47.30,0,317.70,389.54,77.0,72.3,0.663,1101142.4,1101142.4,11787,0,0,0,L,1122011218,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550916,747045.00
08/11/2019 15:15,2,4.537,ACTIVE,216.45,351.97,60.006,1565550904,"201051344000685","174011545737251",27.37,43.80,0,330.33,416.29,125.9,119.6,0.623,1403946.2,1403946.2,11770,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550917,747046.00
08/11/2019 15:15,2,5.025,ACTIVE,217.80,354.67,60.006,1565550904,"201051344000651","174011545737251",27.59,42.80,0,332.73,420.20,140.5,133.7,0.654,1398813.5,1398813.5,11759,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550918,747047.00
08/11/2019 15:15,2,4.740,ACTIVE,216.22,351.67,60.017,1565550904,"201051344000594","174011545737251",27.73,53.00,0,329.73,413.29,133.1,126.6,0.623,1408243.6,1408243.6,11759,0,0,0,L,1122011218,1,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550919,747048.00
08/11/2019 15:15,2,4.650,ACTIVE,217.80,353.77,60.012,1565550904,"201051344000469","174011545737251",28.11,36.30,0,332.73,419.90,132.5,125.9,0.632,1388756.4,1388756.4,11773,0,0,0,L,1122011218,1,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550920,747049.00
08/11/2019 15:15,2,5.174,ACTIVE,217.58,354.37,60.012,1565550904,"201051344000585","174011545737251",27.87,42.30,0,332.43,421.70,145.9,138.9,0.672,1415057.3,1415057.3,11750,0,0,0,L,1122011218,1,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550921,747050.00
08/11/2019 15:15,2,4.893,ACTIVE,218.26,354.97,60.022,1565550904,"201051344000853","174011545737251",27.77,41.30,0,334.54,418.09,137.6,130.8,0.641,1411390.3,1411390.3,11766,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550922,747051.00
08/11/2019 15:15,2,5.312,ACTIVE,217.13,355.28,60.012,1565550904,"201051344001145","174011545737251",27.51,42.50,0,331.23,419.00,147.9,140.9,0.676,1413013.6,1413013.6,11788,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550923,747052.00
08/11/2019 15:15,2,4.889,ACTIVE,217.35,354.37,60.017,1565550904,"201051344000438","174011545737251",27.69,45.50,0,332.13,420.20,136.9,130.2,0.641,1406529.1,1406529.1,11759,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550924,747053.00
08/11/2019 15:15,2,4.635,ACTIVE,217.13,351.67,60.001,1565550904,"201051344001135","174011545737251",27.59,43.60,0,332.13,420.80,129.4,123.0,0.583,1394491.4,1394491.4,11745,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550925,747054.00
08/11/2019 15:15,2,4.156,ACTIVE,217.13,350.17,60.022,1565550904,"201051344000983","174011545737251",28.05,39.80,0,332.43,419.00,118.1,112.1,0.557,1409707.5,1409707.5,11756,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550926,747055.00
08/11/2019 15:15,2,4.496,ACTIVE,217.13,351.97,60.001,1565550904,"201051344001203","174011545737251",27.31,46.20,0,323.41,420.80,124.4,118.2,0.597,1402725.6,1402725.6,11773,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550926,747056.00
08/11/2019 15:15,2,4.621,ACTIVE,216.22,350.47,60.006,1565550904,"201051344001230","174011545737251",27.57,43.80,0,329.43,415.39,129.1,122.7,0.619,1396743.3,1396743.3,11806,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550927,747057.00
08/11/2019 15:15,2,4.955,ACTIVE,216.45,353.47,60.006,1565550904,"201051344000646","174011545737251",27.45,44.80,0,327.62,420.50,137.9,131.1,0.654,1390841.9,1390841.9,11773,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550928,747058.00
08/11/2019 15:15,2,4.592,ACTIVE,216.67,349.56,60.038,1565550904,"201051344000867","174011545737251",27.65,44.00,0,325.22,424.71,128.5,122.1,0.566,1386798.4,1386798.4,11781,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550929,747059.00
08/11/2019 15:15,2,4.455,ACTIVE,216.67,352.27,59.985,1565550904,"201051344000633","174011545737251",27.67,47.30,0,332.43,418.09,124.8,118.6,0.597,1383332.3,1383332.3,11788,0,0,0,L,1122011218,1,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550930,747060.00
08/11/2019 15:15,2,4.643,ACTIVE,216.22,350.77,60.006,1565550904,"201051344000955","174011545737251",27.25,47.80,0,326.12,415.69,128.1,121.7,0.614,1411615.5,1411615.5,11773,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550931,747061.00
08/11/2019 15:15,2,4.824,ACTIVE,217.58,354.07,60.012,1565550904,"201051344000648","174011545737251",27.35,40.40,0,332.43,418.70,133.8,127.2,0.645,1396654.0,1396654.0,11758,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550932,747062.00
08/11/2019 15:15,2,5.361,ACTIVE,218.26,353.77,60.012,1565550904,"201051344000645","174011545737251",27.55,39.30,0,332.73,418.09,149.7,142.5,0.694,1402613.6,1402613.6,11765,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550933,747063.00
08/11/2019 15:15,2,5.721,ACTIVE,218.71,356.18,60.006,1565550904,"201051344000569","174011545737251",27.87,38.80,0,333.03,419.30,161.5,154.0,0.747,1420079.1,1420079.1,11751,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550934,747064.00
08/11/2019 15:15,2,5.223,ACTIVE,218.48,360.99,60.006,1565550904,"179051228000119","174011545737251",28.31,42.80,0,334.24,420.20,149.7,142.5,0.720,205731.2,205731.2,11865,0,0,0,L,46974696,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565550935,747065.00
08/11/2019 15:30,2,5.986,ACTIVE,218.93,357.68,60.006,1565551804,"201051344000579","174011545737251",27.53,46.20,0,332.73,414.19,167.0,159.3,0.782,1421614.3,1421614.3,11763,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551805,747066.00
08/11/2019 15:30,2,6.066,ACTIVE,218.03,357.38,59.996,1565551804,"201051344001025","174011545737251",27.95,45.30,0,333.03,416.89,171.6,163.7,0.782,1407422.3,1407422.3,11755,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551806,747067.00
08/11/2019 15:30,2,5.965,ACTIVE,218.26,359.18,59.990,1565551804,"201051344001093","174011545737251",28.33,41.00,0,319.21,414.19,171.2,163.3,0.795,1388708.1,1388708.1,11793,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551807,747068.00
08/11/2019 15:30,2,6.322,ACTIVE,219.39,357.98,59.990,1565551804,"201051344000458","174011545737251",28.13,40.40,0,333.33,413.89,180.1,171.9,0.853,1401887.6,1401887.6,11754,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551808,747069.00
08/11/2019 15:30,2,6.469,ACTIVE,217.35,357.68,59.948,1565551804,"201051344000890","174011545737251",27.41,46.80,0,331.53,410.88,179.7,171.5,0.831,1403987.8,1403987.8,11762,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551809,747070.00
08/11/2019 15:30,2,6.746,ACTIVE,219.84,356.18,59.990,1565551804,"201051344000988","174011545737251",18.05,36.00,0,316.20,390.74,123.5,117.3,0.579,1060639.3,1060639.3,11749,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551810,747071.00
08/11/2019 15:30,2,6.896,ACTIVE,219.16,361.29,60.006,1565551804,"201051344000582","174011545737251",27.57,41.50,0,333.03,416.29,192.7,184.0,0.893,1380866.5,1380866.5,11752,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551811,747072.00
08/11/2019 15:30,2,7.072,ACTIVE,218.71,361.89,59.990,1565551804,"201051344000868","174011545737251",28.07,36.80,0,331.53,415.39,201.1,192.2,0.910,1389018.2,1389018.2,11756,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551812,747073.00
08/11/2019 15:30,2,6.859,ACTIVE,219.84,363.69,59.996,1565551804,"201051344000576","174011545737251",28.01,37.80,0,318.61,413.89,194.5,185.8,0.897,1404631.8,1404631.8,11785,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551813,747074.00
08/11/2019 15:30,2,6.617,ACTIVE,219.61,360.38,59.996,1565551804,"201051344001158","174011545737251",27.59,40.40,0,332.73,413.29,184.8,176.5,0.849,1382146.5,1382146.5,11749,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551814,747075.00
08/11/2019 15:30,2,6.607,ACTIVE,218.48,359.48,60.001,1565551804,"201051344000917","174011545737251",27.47,42.50,0,332.43,415.69,183.8,175.4,0.862,1398250.9,1398250.9,11795,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551815,747076.00
08/11/2019 15:30,2,6.283,ACTIVE,217.58,351.97,60.012,1565551804,"201051344000417","174011545737251",17.89,47.00,0,318.00,388.94,113.9,108.0,0.535,1101169.2,1101169.2,11788,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551816,747077.00
08/11/2019 15:30,2,6.316,ACTIVE,217.13,357.68,60.017,1565551804,"201051344000685","174011545737251",27.19,43.80,0,318.30,412.98,173.9,166.0,0.835,1403988.0,1403988.0,11771,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551816,747078.00
08/11/2019 15:30,2,6.387,ACTIVE,218.71,360.38,59.985,1565551804,"201051344000651","174011545737251",27.71,42.00,0,333.33,414.79,179.3,171.2,0.818,1398856.1,1398856.1,11760,0,0,0,L,1122011218,1,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551817,747079.00
08/11/2019 15:30,2,6.830,ACTIVE,217.80,360.08,59.996,1565551804,"201051344000594","174011545737251",27.77,51.00,0,317.10,408.78,192.1,183.5,0.879,1408285.1,1408285.1,11760,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551819,747080.00
08/11/2019 15:30,2,6.996,ACTIVE,220.29,363.39,60.001,1565551804,"201051344000469","174011545737251",28.39,35.60,0,332.13,414.79,201.2,192.2,0.941,1388798.8,1388798.8,11774,0,0,0,L,1122011218,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551820,747081.00
