ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 15:30,2,7.203,ACTIVE,219.16,363.39,60.001,1565551804,"201051344000585","174011545737251",27.57,42.50,0,333.03,415.99,201.1,192.1,0.937,1415101.3,1415101.3,11751,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551820,747082.00
08/11/2019 15:30,2,7.164,ACTIVE,220.74,364.89,59.990,1565551804,"201051344000853","174011545737251",28.33,40.40,0,334.54,412.98,205.4,196.4,0.924,1411432.7,1411432.7,11767,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551821,747083.00
08/11/2019 15:30,2,7.133,ACTIVE,217.80,362.49,59.996,1565551804,"201051344001145","174011545737251",27.55,41.50,0,332.13,415.39,198.8,190.0,0.919,1413056.1,1413056.1,11789,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551822,747084.00
08/11/2019 15:30,2,7.402,ACTIVE,218.71,363.39,60.012,1565551804,"201051344000438","174011545737251",27.27,45.50,0,329.13,414.79,204.6,195.5,0.941,1406571.0,1406571.0,11760,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551823,747085.00
08/11/2019 15:30,2,7.775,ACTIVE,219.39,362.49,60.001,1565551804,"201051344001135","174011545737251",27.53,43.20,0,332.43,415.09,216.5,207.1,0.977,1394534.1,1394534.1,11746,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551824,747086.00
08/11/2019 15:30,2,7.852,ACTIVE,220.97,364.59,60.028,1565551804,"201051344000983","174011545737251",28.13,39.30,0,332.73,414.49,223.6,213.9,1.030,1409750.0,1409750.0,11757,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551825,747087.00
08/11/2019 15:30,2,8.172,ACTIVE,219.84,367.00,60.001,1565551804,"201051344001203","174011545737251",27.45,45.80,0,333.33,415.39,227.2,217.4,1.083,1402768.6,1402768.6,11774,0,0,0,L,1122011218,1,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551826,747088.00
08/11/2019 15:30,2,7.840,ACTIVE,218.26,363.99,60.001,1565551804,"201051344001230","174011545737251",28.17,43.80,0,330.33,409.68,223.6,213.9,1.047,1396785.6,1396785.6,11807,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551827,747089.00
08/11/2019 15:30,2,7.969,ACTIVE,218.26,363.99,59.980,1565551804,"201051344000646","174011545737251",27.41,44.80,0,330.93,415.09,221.2,211.5,1.021,1390884.6,1390884.6,11774,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551828,747090.00
08/11/2019 15:30,2,7.604,ACTIVE,219.39,361.89,60.006,1565551804,"201051344000867","174011545737251",27.81,43.60,0,327.32,411.48,214.3,204.9,0.977,1386840.6,1386840.6,11782,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551829,747091.00
08/11/2019 15:30,2,7.662,ACTIVE,219.39,362.49,59.990,1565551804,"201051344000633","174011545737251",27.47,45.80,0,320.41,414.19,213.2,203.9,0.994,1383374.0,1383374.0,11789,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551830,747092.00
08/11/2019 15:30,2,7.639,ACTIVE,218.26,362.19,60.038,1565551804,"201051344000955","174011545737251",27.59,46.40,0,331.83,411.18,213.4,204.0,0.994,1411657.7,1411657.7,11774,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551831,747093.00
08/11/2019 15:30,2,7.322,ACTIVE,220.06,362.79,60.028,1565551804,"201051344000648","174011545737251",27.79,38.40,0,318.00,414.19,205.9,196.8,0.972,1396695.3,1396695.3,11759,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551832,747094.00
08/11/2019 15:30,2,7.422,ACTIVE,220.29,362.49,60.006,1565551804,"201051344000645","174011545737251",27.49,39.00,0,319.81,413.89,206.8,197.6,0.928,1402655.5,1402655.5,11766,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551833,747095.00
08/11/2019 15:30,2,7.342,ACTIVE,220.29,364.59,60.006,1565551804,"201051344000569","174011545737251",27.81,38.20,0,332.73,415.09,206.8,197.7,0.963,1420121.7,1420121.7,11752,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551834,747096.00
08/11/2019 15:30,2,7.322,ACTIVE,220.06,369.70,60.001,1565551804,"179051228000119","174011545737251",28.21,42.80,0,334.24,415.09,209.1,199.8,0.994,205774.1,205774.1,11866,0,0,0,L,46974696,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565551835,747097.00
08/11/2019 15:45,2,3.225,ACTIVE,215.54,345.66,59.980,1565552704,"201051344000579","174011545737251",28.11,44.50,0,333.03,413.29,91.8,86.7,0.424,1421651.3,1421651.3,11764,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552706,747098.00
08/11/2019 15:45,2,3.381,ACTIVE,215.09,346.86,59.980,1565552704,"201051344001025","174011545737251",27.87,43.60,0,331.83,417.19,95.5,90.2,0.438,1407460.6,1407460.6,11756,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552707,747099.00
08/11/2019 15:45,2,3.213,ACTIVE,215.32,348.06,59.975,1565552704,"201051344001093","174011545737251",28.01,40.40,0,332.73,414.79,91.2,86.1,0.424,1388745.1,1388745.1,11794,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552708,747100.00
08/11/2019 15:45,2,3.229,ACTIVE,215.54,346.26,59.985,1565552704,"201051344000458","174011545737251",28.11,39.30,0,332.73,414.49,91.9,86.8,0.442,1401924.5,1401924.5,11755,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552709,747101.00
08/11/2019 15:45,2,3.318,ACTIVE,214.64,344.15,59.985,1565552704,"201051344000890","174011545737251",27.65,46.00,0,330.03,411.18,92.9,87.8,0.433,1404024.9,1404024.9,11763,0,0,0,L,1122011218,1,123.14,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552710,747102.00
08/11/2019 15:45,2,3.307,ACTIVE,215.54,352.27,59.964,1565552704,"201051344000988","174011545737251",17.97,35.00,0,316.20,391.34,60.2,56.2,0.513,1060663.2,1060663.2,11750,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552711,747103.00
08/11/2019 15:45,2,3.295,ACTIVE,215.54,346.26,59.985,1565552704,"201051344000582","174011545737251",27.51,40.80,0,331.83,416.59,91.8,86.7,0.438,1380903.5,1380903.5,11753,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552712,747104.00
08/11/2019 15:45,2,3.260,ACTIVE,214.87,345.66,60.001,1565552704,"201051344000868","174011545737251",27.95,35.60,0,331.23,415.09,92.3,87.2,0.429,1389055.3,1389055.3,11757,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552713,747105.00
08/11/2019 15:45,2,3.139,ACTIVE,215.77,346.56,59.975,1565552704,"201051344000576","174011545737251",28.37,36.80,0,333.03,414.79,90.2,85.1,0.433,1404668.4,1404668.4,11786,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552714,747106.00
08/11/2019 15:45,2,3.258,ACTIVE,215.54,346.56,59.953,1565552704,"201051344001158","174011545737251",27.39,39.00,0,332.13,414.19,90.4,85.3,0.429,1382182.9,1382182.9,11750,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552715,747107.00
08/11/2019 15:45,2,3.271,ACTIVE,215.32,346.56,59.980,1565552704,"201051344000917","174011545737251",27.83,41.80,0,331.53,415.99,92.2,87.1,0.433,1398288.2,1398288.2,11796,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552716,747108.00
08/11/2019 15:45,2,3.256,ACTIVE,214.87,350.77,59.975,1565552704,"201051344000417","174011545737251",17.99,45.50,0,317.70,388.04,59.3,55.3,0.508,1101192.7,1101192.7,11789,0,0,0,L,1122011218,1,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552717,747109.00
08/11/2019 15:45,2,3.238,ACTIVE,214.87,345.96,59.948,1565552704,"201051344000685","174011545737251",27.33,42.80,0,315.00,410.58,89.7,84.6,0.442,1404024.7,1404024.7,11772,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552717,747110.00
08/11/2019 15:45,2,3.299,ACTIVE,215.54,346.86,59.985,1565552704,"201051344000651","174011545737251",27.79,41.80,0,333.03,415.39,92.8,87.7,0.429,1398893.4,1398893.4,11761,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552718,747111.00
08/11/2019 15:45,2,3.195,ACTIVE,214.41,345.66,59.975,1565552704,"201051344000594","174011545737251",27.87,50.00,0,328.22,408.18,90.2,85.2,0.424,1408321.5,1408321.5,11761,0,0,0,L,1122011218,1,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552719,747112.00
08/11/2019 15:45,2,3.225,ACTIVE,215.54,346.56,59.980,1565552704,"201051344000469","174011545737251",28.15,34.80,0,332.13,415.39,92.0,86.8,0.446,1388835.8,1388835.8,11775,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552720,747113.00
08/11/2019 15:45,2,3.482,ACTIVE,215.54,347.46,59.975,1565552704,"201051344000585","174011545737251",27.63,41.30,0,332.43,416.29,97.4,92.1,0.455,1415139.9,1415139.9,11752,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552721,747114.00
08/11/2019 15:45,2,3.277,ACTIVE,216.00,346.86,60.017,1565552704,"201051344000853","174011545737251",27.91,39.30,0,333.93,413.89,92.7,87.5,0.433,1411469.8,1411469.8,11768,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552722,747115.00
08/11/2019 15:45,2,3.355,ACTIVE,214.87,345.96,59.985,1565552704,"201051344001145","174011545737251",27.29,41.50,0,331.53,415.09,92.8,87.6,0.433,1413093.3,1413093.3,11790,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552723,747116.00
08/11/2019 15:45,2,3.318,ACTIVE,215.09,346.26,59.980,1565552704,"201051344000438","174011545737251",27.53,44.50,0,331.83,415.39,92.6,87.4,0.438,1406607.5,1406607.5,11761,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552724,747117.00
08/11/2019 15:45,2,3.393,ACTIVE,215.09,346.86,59.975,1565552704,"201051344001135","174011545737251",27.87,42.30,0,330.93,415.69,95.8,90.6,0.438,1394571.2,1394571.2,11747,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552725,747118.00
08/11/2019 15:45,2,3.338,ACTIVE,215.54,346.26,59.980,1565552704,"201051344000983","174011545737251",28.27,38.40,0,331.53,415.69,95.6,90.3,0.451,1409787.0,1409787.0,11758,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552726,747119.00
08/11/2019 15:45,2,3.420,ACTIVE,215.54,347.76,59.990,1565552704,"201051344001203","174011545737251",27.93,43.80,0,333.03,416.59,96.8,91.5,0.455,1402806.0,1402806.0,11775,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552727,747120.00
08/11/2019 15:45,2,3.322,ACTIVE,214.64,345.66,59.975,1565552704,"201051344001230","174011545737251",28.19,42.30,0,328.52,409.98,94.8,89.6,0.455,1396822.2,1396822.2,11808,0,0,0,L,1122011218,1,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552728,747121.00
08/11/2019 15:45,2,3.451,ACTIVE,214.64,346.26,59.975,1565552704,"201051344000646","174011545737251",27.83,43.20,0,329.13,412.68,97.3,92.0,0.464,1390921.5,1390921.5,11775,0,0,0,L,1122011218,1,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552729,747122.00
08/11/2019 15:45,2,3.426,ACTIVE,215.32,344.76,59.985,1565552704,"201051344000867","174011545737251",28.03,41.80,0,328.52,412.08,97.3,92.0,0.438,1386877.0,1386877.0,11783,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552730,747123.00
08/11/2019 15:45,2,3.436,ACTIVE,215.32,347.16,60.001,1565552704,"201051344000633","174011545737251",27.63,44.00,0,331.23,413.59,96.2,91.0,0.464,1383410.0,1383410.0,11790,0,0,0,L,1122011218,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552730,747124.00
08/11/2019 15:45,2,3.475,ACTIVE,214.64,345.96,59.980,1565552704,"201051344000955","174011545737251",27.65,45.80,0,329.73,409.08,97.3,92.0,0.473,1411693.9,1411693.9,11775,0,0,0,L,1122011218,1,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552731,747125.00
08/11/2019 15:45,2,3.316,ACTIVE,215.77,346.56,59.980,1565552704,"201051344000648","174011545737251",28.03,38.00,0,333.03,415.39,94.1,88.9,0.446,1396730.9,1396730.9,11760,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552732,747126.00
08/11/2019 15:45,2,3.387,ACTIVE,215.77,346.26,59.985,1565552704,"201051344000645","174011545737251",27.63,38.00,0,332.73,413.89,94.8,89.6,0.433,1402691.4,1402691.4,11767,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552733,747127.00
08/11/2019 15:45,2,3.373,ACTIVE,215.54,347.76,59.996,1565552704,"201051344000569","174011545737251",28.15,37.50,0,332.13,415.99,96.2,90.9,0.460,1420158.2,1420158.2,11754,0,0,0,L,1122011218,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552735,747128.00
08/11/2019 15:45,2,3.344,ACTIVE,215.77,350.77,59.990,1565552704,"179051228000119","174011545737251",28.63,41.30,0,333.63,414.79,97.0,91.7,0.468,205810.9,205810.9,11867,0,0,0,L,46974696,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565552736,747129.00
08/11/2019 16:00,2,3.055,ACTIVE,215.32,345.36,60.006,1565553604,"201051344000579","174011545737251",28.21,42.50,0,332.73,376.92,87.3,82.3,0.402,1421673.7,1421673.7,11765,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553605,747130.00
08/11/2019 16:00,2,3.100,ACTIVE,216.00,346.56,60.017,1565553604,"201051344001025","174011545737251",28.61,41.50,0,333.33,378.72,89.8,84.8,0.407,1407483.9,1407483.9,11757,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553606,747131.00
08/11/2019 16:00,2,2.979,ACTIVE,216.22,348.06,60.017,1565553604,"201051344001093","174011545737251",28.39,38.40,0,332.73,376.92,85.7,80.8,0.398,1388767.3,1388767.3,11795,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553607,747132.00
08/11/2019 16:00,2,2.969,ACTIVE,215.54,344.76,60.006,1565553604,"201051344000458","174011545737251",28.67,36.80,0,333.03,376.31,86.2,81.3,0.411,1401946.7,1401946.7,11756,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553608,747133.00
08/11/2019 16:00,2,3.092,ACTIVE,215.32,346.26,60.017,1565553604,"201051344000890","174011545737251",27.91,43.20,0,331.83,377.22,87.4,82.4,0.402,1404047.5,1404047.5,11764,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553609,747134.00
08/11/2019 16:00,2,2.996,ACTIVE,215.32,352.57,60.012,1565553604,"201051344000988","174011545737251",18.65,32.80,0,330.33,386.83,56.6,52.8,0.477,1060677.7,1060677.7,11751,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553610,747135.00
08/11/2019 16:00,2,3.074,ACTIVE,216.22,348.06,60.022,1565553604,"201051344000582","174011545737251",27.75,38.40,0,332.73,379.02,86.3,81.4,0.407,1380925.9,1380925.9,11754,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553611,747136.00
08/11/2019 16:00,2,3.041,ACTIVE,214.87,345.06,60.012,1565553604,"201051344000868","174011545737251",28.23,35.60,0,332.73,374.21,87.0,82.0,0.402,1389077.8,1389077.8,11758,0,0,0,L,1122011218,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553612,747137.00
08/11/2019 16:00,2,2.963,ACTIVE,215.54,346.86,60.022,1565553604,"201051344000576","174011545737251",28.43,35.60,0,333.03,377.82,85.4,80.5,0.402,1404690.4,1404690.4,11787,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553613,747138.00
08/11/2019 16:00,2,3.057,ACTIVE,215.32,345.36,60.012,1565553604,"201051344001158","174011545737251",27.81,37.30,0,332.43,376.62,86.1,81.2,0.407,1382205.0,1382205.0,11751,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553614,747139.00
08/11/2019 16:00,2,3.062,ACTIVE,216.00,347.46,59.996,1565553604,"201051344000917","174011545737251",28.05,39.80,0,332.13,377.52,87.0,82.1,0.415,1398310.8,1398310.8,11797,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553615,747140.00
08/11/2019 16:00,2,3.098,ACTIVE,215.54,351.67,60.033,1565553604,"201051344000417","174011545737251",18.05,42.30,0,330.33,385.33,56.7,52.8,0.473,1101207.2,1101207.2,11790,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553616,747141.00
08/11/2019 16:00,2,3.055,ACTIVE,215.54,346.86,60.012,1565553604,"201051344000685","174011545737251",27.63,40.60,0,332.43,376.62,85.5,80.6,0.415,1404046.8,1404046.8,11773,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553617,747142.00
08/11/2019 16:00,2,3.127,ACTIVE,216.45,348.06,60.017,1565553604,"201051344000651","174011545737251",27.99,39.30,0,333.63,377.22,88.7,83.7,0.407,1398916.3,1398916.3,11762,0,0,0,L,1122011218,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553618,747143.00
08/11/2019 16:00,2,2.996,ACTIVE,214.64,344.45,60.012,1565553604,"201051344000594","174011545737251",28.47,47.00,0,330.03,373.01,86.3,81.4,0.407,1408343.6,1408343.6,11762,0,0,0,L,1122011218,1,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553619,747144.00
08/11/2019 16:00,2,3.062,ACTIVE,215.54,346.26,60.012,1565553604,"201051344000469","174011545737251",28.25,33.50,0,332.73,376.31,87.6,82.6,0.424,1388858.2,1388858.2,11776,0,0,0,L,1122011218,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553619,747145.00
08/11/2019 16:00,2,3.223,ACTIVE,216.22,347.76,60.012,1565553604,"201051344000585","174011545737251",28.33,38.80,0,333.63,378.12,92.5,87.4,0.433,1415163.6,1415163.6,11753,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553621,747146.00
08/11/2019 16:00,2,3.084,ACTIVE,216.00,347.16,60.017,1565553604,"201051344000853","174011545737251",28.17,37.50,0,334.24,376.31,88.0,83.0,0.411,1411492.3,1411492.3,11769,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553621,747147.00
08/11/2019 16:00,2,3.074,ACTIVE,215.54,346.86,60.001,1565553604,"201051344001145","174011545737251",28.19,38.80,0,333.33,376.92,87.8,82.8,0.411,1413115.9,1413115.9,11791,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553622,747148.00
08/11/2019 16:00,2,3.098,ACTIVE,216.00,347.16,60.017,1565553604,"201051344000438","174011545737251",28.03,42.80,0,333.03,376.62,88.0,83.0,0.407,1406630.0,1406630.0,11762,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553623,747149.00
08/11/2019 16:00,2,3.189,ACTIVE,215.54,345.66,60.012,1565553604,"201051344001135","174011545737251",27.91,40.00,0,333.33,377.52,90.2,85.1,0.411,1394594.3,1394594.3,11748,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553624,747150.00
08/11/2019 16:00,2,3.049,ACTIVE,215.54,345.66,60.028,1565553604,"201051344000983","174011545737251",28.77,36.50,0,333.03,377.22,88.9,83.8,0.420,1409809.6,1409809.6,11759,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553625,747151.00
08/11/2019 16:00,2,3.109,ACTIVE,216.00,346.86,60.017,1565553604,"201051344001203","174011545737251",28.45,41.30,0,333.33,377.22,89.7,84.7,0.424,1402829.0,1402829.0,11776,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553626,747152.00
08/11/2019 16:00,2,3.068,ACTIVE,215.09,345.06,60.017,1565553604,"201051344001230","174011545737251",27.97,40.00,0,331.83,374.21,86.9,82.0,0.411,1396844.6,1396844.6,11809,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553627,747153.00
08/11/2019 16:00,2,3.105,ACTIVE,215.09,346.86,60.017,1565553604,"201051344000646","174011545737251",28.27,40.80,0,331.83,378.12,88.9,83.9,0.424,1390944.3,1390944.3,11776,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553628,747154.00
08/11/2019 16:00,2,3.059,ACTIVE,215.09,344.15,60.017,1565553604,"201051344000867","174011545737251",28.31,40.20,0,332.13,372.41,87.6,82.7,0.398,1386899.4,1386899.4,11784,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553629,747155.00
08/11/2019 16:00,2,3.002,ACTIVE,215.32,347.16,60.022,1565553604,"201051344000633","174011545737251",28.45,40.80,0,331.83,376.62,86.5,81.5,0.411,1383432.1,1383432.1,11791,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553630,747156.00
08/11/2019 16:00,2,3.088,ACTIVE,215.32,346.56,60.012,1565553604,"201051344000955","174011545737251",28.15,42.50,0,331.83,375.71,88.1,83.1,0.411,1411716.6,1411716.6,11776,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553631,747157.00
08/11/2019 16:00,2,3.010,ACTIVE,215.32,345.36,60.006,1565553604,"201051344000648","174011545737251",27.99,36.00,0,333.03,376.62,85.4,80.5,0.407,1396752.6,1396752.6,11761,0,0,0,L,1122011218,1,121.78,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553632,747158.00
08/11/2019 16:00,2,3.008,ACTIVE,215.32,345.66,60.022,1565553604,"201051344000645","174011545737251",28.25,36.30,0,333.63,376.92,86.0,81.1,0.402,1402713.4,1402713.4,11768,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553633,747159.00
08/11/2019 16:00,2,3.061,ACTIVE,215.32,345.96,60.017,1565553604,"201051344000569","174011545737251",28.29,35.80,0,333.63,376.92,87.7,82.7,0.415,1420180.6,1420180.6,11755,0,0,0,L,1122011218,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553633,747160.00
08/11/2019 16:00,2,3.074,ACTIVE,215.32,349.56,60.022,1565553604,"179051228000119","174011545737251",28.53,39.30,0,332.13,378.42,88.8,83.8,0.424,205833.5,205833.5,11868,0,0,0,L,46974696,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565553634,747161.00
08/11/2019 16:15,2,5.125,ACTIVE,217.80,355.28,59.996,1565554504,"201051344000579","174011545737251",28.09,41.50,0,332.43,406.07,145.8,138.8,0.672,1421700.6,1421700.6,11766,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554506,747162.00
08/11/2019 16:15,2,5.377,ACTIVE,217.58,354.97,60.006,1565554504,"201051344001025","174011545737251",27.95,40.60,0,332.13,405.17,152.2,145.0,0.694,1407511.7,1407511.7,11758,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554507,747163.00
08/11/2019 16:15,2,5.102,ACTIVE,217.80,354.97,59.996,1565554504,"201051344001093","174011545737251",28.41,37.30,0,332.73,407.57,146.7,139.7,0.685,1388793.9,1388793.9,11796,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554508,747164.00
08/11/2019 16:15,2,5.082,ACTIVE,218.03,354.07,60.001,1565554504,"201051344000458","174011545737251",28.25,35.80,0,333.33,407.27,145.4,138.4,0.689,1401973.4,1401973.4,11757,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554509,747165.00
08/11/2019 16:15,2,5.193,ACTIVE,216.67,354.97,60.001,1565554504,"201051344000890","174011545737251",27.89,42.00,0,332.13,403.07,146.7,139.6,0.681,1404074.5,1404074.5,11765,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554509,747166.00
08/11/2019 16:15,2,5.170,ACTIVE,218.03,351.97,59.990,1565554504,"201051344000988","174011545737251",18.43,32.60,0,317.10,390.74,96.6,91.3,0.451,1060695.1,1060695.1,11752,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554510,747167.00
08/11/2019 16:15,2,5.244,ACTIVE,217.80,355.58,59.996,1565554504,"201051344000582","174011545737251",28.19,38.20,0,332.13,405.17,149.8,142.7,0.703,1380952.8,1380952.8,11755,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554511,747168.00
08/11/2019 16:15,2,5.385,ACTIVE,217.13,356.18,59.996,1565554504,"201051344000868","174011545737251",28.25,34.00,0,331.83,403.07,153.9,146.7,0.689,1389104.8,1389104.8,11759,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554512,747169.00
08/11/2019 16:15,2,5.287,ACTIVE,218.48,357.38,60.006,1565554504,"201051344000576","174011545737251",28.45,34.30,0,333.03,407.57,152.3,145.1,0.707,1404717.0,1404717.0,11788,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554513,747170.00
08/11/2019 16:15,2,5.410,ACTIVE,218.48,355.58,59.996,1565554504,"201051344001158","174011545737251",27.81,36.50,0,332.43,407.27,152.4,145.2,0.707,1382231.7,1382231.7,11752,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554514,747171.00
08/11/2019 16:15,2,5.498,ACTIVE,217.80,356.18,59.996,1565554504,"201051344000917","174011545737251",28.15,39.30,0,331.83,403.67,156.7,149.3,0.729,1398338.0,1398338.0,11798,0,0,0,L,1122011218,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554515,747172.00
08/11/2019 16:15,2,5.484,ACTIVE,217.35,349.86,59.985,1565554504,"201051344000417","174011545737251",18.21,41.80,0,318.61,388.94,101.2,95.8,0.468,1101224.6,1101224.6,11791,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554516,747173.00
08/11/2019 16:15,2,5.566,ACTIVE,217.13,354.37,59.996,1565554504,"201051344000685","174011545737251",27.65,39.30,0,331.83,402.16,155.8,148.5,0.747,1404073.6,1404073.6,11774,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554517,747174.00
08/11/2019 16:15,2,5.646,ACTIVE,218.48,356.78,60.022,1565554504,"201051344000651","174011545737251",28.19,38.80,0,333.03,409.08,161.3,153.7,0.734,1398943.8,1398943.8,11763,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554518,747175.00
08/11/2019 16:15,2,5.387,ACTIVE,216.90,353.17,60.022,1565554504,"201051344000594","174011545737251",28.17,45.00,0,330.33,400.66,153.7,146.4,0.703,1408370.5,1408370.5,11763,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554519,747176.00
08/11/2019 16:15,2,5.320,ACTIVE,218.48,356.78,59.990,1565554504,"201051344000469","174011545737251",28.59,33.30,0,331.53,407.87,154.1,146.8,0.729,1388885.4,1388885.4,11777,0,0,0,L,1122011218,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554520,747177.00
08/11/2019 16:15,2,5.729,ACTIVE,218.26,357.08,59.985,1565554504,"201051344000585","174011545737251",28.15,38.60,0,332.73,409.38,163.3,155.7,0.760,1415192.2,1415192.2,11754,0,0,0,L,1122011218,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554521,747178.00
08/11/2019 16:15,2,5.162,ACTIVE,218.71,356.48,60.012,1565554504,"201051344000853","174011545737251",28.41,37.00,0,333.93,406.37,148.5,141.4,0.685,1411519.5,1411519.5,11770,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554522,747179.00
08/11/2019 16:15,2,5.412,ACTIVE,216.90,355.28,60.001,1565554504,"201051344001145","174011545737251",27.85,37.80,0,332.13,403.67,152.6,145.3,0.698,1413143.2,1413143.2,11792,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554522,747180.00
08/11/2019 16:15,2,5.180,ACTIVE,217.35,354.37,60.001,1565554504,"201051344000438","174011545737251",28.09,41.30,0,332.43,403.37,147.3,140.2,0.685,1406657.2,1406657.2,11763,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554523,747181.00
08/11/2019 16:15,2,5.051,ACTIVE,217.35,354.67,59.990,1565554504,"201051344001135","174011545737251",28.07,38.80,0,332.43,403.37,143.5,136.5,0.636,1394622.1,1394622.1,11749,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554524,747182.00
08/11/2019 16:15,2,4.596,ACTIVE,217.35,352.87,59.990,1565554504,"201051344000983","174011545737251",28.53,35.60,0,332.43,407.27,132.7,126.2,0.610,1409837.1,1409837.1,11760,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554525,747183.00
08/11/2019 16:15,2,4.742,ACTIVE,217.58,352.87,60.006,1565554504,"201051344001203","174011545737251",28.15,40.20,0,333.03,406.67,135.2,128.6,0.645,1402856.7,1402856.7,11777,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554526,747184.00
08/11/2019 16:15,2,4.646,ACTIVE,216.22,351.07,60.001,1565554504,"201051344001230","174011545737251",28.13,39.00,0,331.53,402.77,132.4,125.9,0.628,1396871.7,1396871.7,11810,0,0,0,L,1122011218,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554527,747185.00
08/11/2019 16:15,2,4.924,ACTIVE,216.22,353.17,60.028,1565554504,"201051344000646","174011545737251",27.87,39.50,0,330.93,403.67,138.9,132.2,0.658,1390971.9,1390971.9,11777,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554528,747186.00
08/11/2019 16:15,2,4.826,ACTIVE,217.13,351.37,60.001,1565554504,"201051344000867","174011545737251",28.37,39.00,0,331.23,400.36,138.7,131.9,0.623,1386926.6,1386926.6,11785,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554529,747187.00
08/11/2019 16:15,2,4.859,ACTIVE,217.13,354.07,59.996,1565554504,"201051344000633","174011545737251",28.13,39.80,0,331.83,402.77,138.3,131.6,0.658,1383459.0,1383459.0,11792,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554530,747188.00
08/11/2019 16:15,2,5.041,ACTIVE,216.67,353.47,60.001,1565554504,"201051344000955","174011545737251",27.85,41.50,0,331.53,401.86,142.1,135.3,0.676,1411743.9,1411743.9,11777,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554531,747189.00
08/11/2019 16:15,2,4.852,ACTIVE,217.58,353.17,59.990,1565554504,"201051344000648","174011545737251",28.27,35.20,0,333.63,402.46,138.9,132.1,0.658,1396779.2,1396779.2,11762,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554532,747190.00
08/11/2019 16:15,2,5.057,ACTIVE,217.80,354.37,59.990,1565554504,"201051344000645","174011545737251",28.11,35.20,0,333.33,406.07,143.8,136.8,0.658,1402740.3,1402740.3,11769,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554533,747191.00
08/11/2019 16:15,2,5.203,ACTIVE,217.80,354.07,59.996,1565554504,"201051344000569","174011545737251",27.77,35.40,0,332.73,406.97,146.3,139.3,0.685,1420207.9,1420207.9,11756,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554534,747192.00
08/11/2019 16:15,2,5.100,ACTIVE,217.80,360.38,59.959,1565554504,"179051228000119","174011545737251",28.69,38.40,0,333.03,406.97,148.2,141.1,0.716,205861.2,205861.2,11869,0,0,0,L,46974696,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565554535,747193.00
08/11/2019 16:30,2,2.436,ACTIVE,214.64,355.28,59.990,1565555404,"201051344000579","174011545737251",28.09,38.80,0,320.71,388.64,69.3,64.9,0.575,1421721.4,1421721.4,11767,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555406,747194.00
08/11/2019 16:30,2,2.498,ACTIVE,215.09,355.58,59.985,1565555404,"201051344001025","174011545737251",28.43,37.50,0,318.91,391.34,71.9,67.5,0.579,1407533.4,1407533.4,11759,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555407,747195.00
08/11/2019 16:30,2,2.355,ACTIVE,215.09,356.48,59.990,1565555404,"201051344001093","174011545737251",28.65,34.80,0,318.91,390.44,68.4,64.1,0.561,1388814.5,1388814.5,11797,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555408,747196.00
08/11/2019 16:30,2,2.395,ACTIVE,214.64,354.37,59.990,1565555404,"201051344000458","174011545737251",27.97,33.80,0,319.51,390.14,67.8,63.5,0.579,1401993.9,1401993.9,11758,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555409,747197.00
08/11/2019 16:30,2,2.461,ACTIVE,214.64,356.18,59.990,1565555404,"201051344000890","174011545737251",28.09,38.80,0,320.71,391.04,70.0,65.6,0.579,1404095.6,1404095.6,11766,0,0,0,L,1122011218,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555410,747198.00
08/11/2019 16:30,2,2.434,ACTIVE,214.64,351.07,59.990,1565555404,"201051344000988","174011545737251",18.23,31.30,0,317.40,389.24,45.0,41.5,0.384,1060708.5,1060708.5,11753,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555411,747199.00
08/11/2019 16:30,2,2.410,ACTIVE,215.54,357.08,60.017,1565555404,"201051344000582","174011545737251",28.15,35.00,0,317.10,391.64,68.7,64.4,0.579,1380973.5,1380973.5,11756,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555412,747200.00
08/11/2019 16:30,2,2.410,ACTIVE,213.96,354.37,59.990,1565555404,"201051344000868","174011545737251",28.19,31.50,0,319.51,389.84,68.9,64.5,0.566,1389125.4,1389125.4,11760,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555412,747201.00
08/11/2019 16:30,2,2.340,ACTIVE,214.87,355.28,59.996,1565555404,"201051344000576","174011545737251",28.25,32.00,0,318.30,390.14,67.0,62.7,0.566,1404737.1,1404737.1,11789,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555413,747202.00
08/11/2019 16:30,2,2.400,ACTIVE,214.64,354.97,60.001,1565555404,"201051344001158","174011545737251",27.97,34.30,0,319.81,389.54,68.0,63.7,0.561,1382252.1,1382252.1,11753,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555414,747203.00
08/11/2019 16:30,2,2.426,ACTIVE,215.09,356.48,59.996,1565555404,"201051344000917","174011545737251",28.09,35.60,0,321.91,390.44,69.0,64.7,0.575,1398358.8,1398358.8,11799,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555415,747204.00
08/11/2019 16:30,2,2.447,ACTIVE,214.87,349.56,60.028,1565555404,"201051344000417","174011545737251",18.27,39.00,0,320.41,387.74,45.3,41.8,0.376,1101237.9,1101237.9,11792,0,0,0,L,1122011218,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555416,747205.00
08/11/2019 16:30,2,2.416,ACTIVE,214.87,357.08,60.028,1565555404,"201051344000685","174011545737251",28.05,36.50,0,318.30,390.14,68.7,64.4,0.605,1404094.1,1404094.1,11775,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555417,747206.00
08/11/2019 16:30,2,2.459,ACTIVE,215.54,357.38,59.996,1565555404,"201051344000651","174011545737251",28.21,35.40,0,317.70,392.25,70.2,65.8,0.583,1398964.9,1398964.9,11764,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555418,747207.00
08/11/2019 16:30,2,2.391,ACTIVE,213.74,354.07,60.001,1565555404,"201051344000594","174011545737251",28.09,41.50,0,317.40,389.54,68.0,63.8,0.575,1408390.8,1408390.8,11764,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555419,747208.00
08/11/2019 16:30,2,2.371,ACTIVE,214.64,355.58,60.001,1565555404,"201051344000469","174011545737251",28.57,30.50,0,317.10,390.74,68.7,64.3,0.597,1388905.8,1388905.8,11778,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555420,747209.00
08/11/2019 16:30,2,2.525,ACTIVE,215.32,356.78,60.001,1565555404,"201051344000585","174011545737251",28.67,35.80,0,317.40,391.64,73.4,68.9,0.619,1415214.1,1415214.1,11755,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555421,747210.00
08/11/2019 16:30,2,2.383,ACTIVE,215.32,356.18,59.990,1565555404,"201051344000853","174011545737251",28.45,34.30,0,320.41,390.44,68.6,64.3,0.579,1411540.0,1411540.0,11771,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555422,747211.00
08/11/2019 16:30,2,2.420,ACTIVE,214.87,355.28,59.975,1565555404,"201051344001145","174011545737251",28.11,35.20,0,318.91,390.14,68.9,64.6,0.570,1413163.9,1413163.9,11793,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555423,747212.00
08/11/2019 16:30,2,2.436,ACTIVE,215.09,355.58,59.980,1565555404,"201051344000438","174011545737251",28.17,38.80,0,318.30,389.84,69.5,65.1,0.583,1406677.9,1406677.9,11764,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555424,747213.00
08/11/2019 16:30,2,2.506,ACTIVE,214.87,354.67,59.990,1565555404,"201051344001135","174011545737251",28.11,36.00,0,318.30,388.04,71.3,66.9,0.579,1394643.2,1394643.2,11750,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555425,747214.00
08/11/2019 16:30,2,2.383,ACTIVE,214.87,354.67,59.990,1565555404,"201051344000983","174011545737251",28.67,33.80,0,320.11,389.24,69.2,64.9,0.575,1409857.6,1409857.6,11761,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555426,747215.00
08/11/2019 16:30,2,2.457,ACTIVE,215.09,356.18,59.985,1565555404,"201051344001203","174011545737251",28.35,37.30,0,318.00,388.94,70.6,66.2,0.592,1402877.7,1402877.7,11778,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555427,747216.00
08/11/2019 16:30,2,2.379,ACTIVE,214.41,354.07,59.996,1565555404,"201051344001230","174011545737251",28.39,35.80,0,318.00,388.94,68.4,64.1,0.583,1396892.1,1396892.1,11811,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555428,747217.00
08/11/2019 16:30,2,2.443,ACTIVE,214.19,355.58,60.001,1565555404,"201051344000646","174011545737251",28.39,36.80,0,318.00,389.84,70.3,66.0,0.588,1390992.8,1390992.8,11778,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555429,747218.00
08/11/2019 16:30,2,2.377,ACTIVE,214.19,352.57,59.990,1565555404,"201051344000867","174011545737251",28.51,36.00,0,318.61,388.04,68.7,64.4,0.552,1386946.9,1386946.9,11786,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555429,747219.00
08/11/2019 16:30,2,2.350,ACTIVE,214.41,354.67,59.996,1565555404,"201051344000633","174011545737251",28.43,36.50,0,319.81,388.94,67.7,63.4,0.579,1383479.1,1383479.1,11793,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555430,747220.00
08/11/2019 16:30,2,2.436,ACTIVE,214.41,354.07,59.996,1565555404,"201051344000955","174011545737251",28.37,38.40,0,318.00,388.04,70.0,65.6,0.588,1411764.5,1411764.5,11778,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555431,747221.00
08/11/2019 16:30,2,2.322,ACTIVE,214.64,354.67,59.990,1565555404,"201051344000648","174011545737251",28.21,32.80,0,318.00,388.34,66.4,62.1,0.566,1396798.8,1396798.8,11763,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555432,747222.00
08/11/2019 16:30,2,2.324,ACTIVE,214.87,354.67,59.990,1565555404,"201051344000645","174011545737251",28.39,32.60,0,319.51,388.94,66.7,62.5,0.552,1402760.1,1402760.1,11770,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555433,747223.00
