ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 16:30,2,2.365,ACTIVE,214.64,355.58,59.996,1565555404,"201051344000569","174011545737251",28.55,32.80,0,317.10,389.24,68.5,64.1,0.583,1420228.1,1420228.1,11757,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555434,747224.00
08/11/2019 16:30,2,2.400,ACTIVE,214.87,359.78,59.985,1565555404,"179051228000119","174011545737251",28.63,35.40,0,318.61,393.15,69.6,65.3,0.592,205881.6,205881.6,11870,0,0,0,L,46974696,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565555435,747225.00
08/11/2019 16:45,2,2.176,ACTIVE,214.19,352.57,59.980,1565556304,"201051344000579","174011545737251",28.59,35.80,0,333.33,382.63,63.0,58.9,0.521,1421736.4,1421736.4,11768,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556306,747226.00
08/11/2019 16:45,2,2.227,ACTIVE,214.87,354.07,59.990,1565556304,"201051344001025","174011545737251",28.73,35.00,0,333.03,384.73,64.8,60.6,0.517,1407548.9,1407548.9,11760,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556307,747227.00
08/11/2019 16:45,2,2.115,ACTIVE,215.09,354.37,59.980,1565556304,"201051344001093","174011545737251",28.67,32.60,0,332.13,384.43,61.4,57.4,0.504,1388829.2,1388829.2,11798,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556308,747228.00
08/11/2019 16:45,2,2.148,ACTIVE,214.19,353.17,59.975,1565556304,"201051344000458","174011545737251",28.35,32.00,0,333.33,382.93,61.6,57.6,0.526,1402008.5,1402008.5,11759,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556309,747229.00
08/11/2019 16:45,2,2.199,ACTIVE,214.41,352.57,59.975,1565556304,"201051344000890","174011545737251",28.39,36.30,0,331.53,385.33,63.2,59.1,0.521,1404110.7,1404110.7,11767,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556309,747230.00
08/11/2019 16:45,2,2.193,ACTIVE,214.19,348.36,59.980,1565556304,"201051344000988","174011545737251",18.35,30.00,0,332.43,370.30,40.8,37.5,0.340,1060717.9,1060717.9,11754,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556310,747231.00
08/11/2019 16:45,2,2.164,ACTIVE,215.09,354.67,59.996,1565556304,"201051344000582","174011545737251",28.25,32.80,0,333.03,385.03,61.9,57.8,0.517,1380988.2,1380988.2,11757,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556311,747232.00
08/11/2019 16:45,2,2.150,ACTIVE,213.96,351.37,59.990,1565556304,"201051344000868","174011545737251",28.63,30.00,0,330.03,382.03,62.3,58.2,0.508,1389140.2,1389140.2,11761,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556312,747233.00
08/11/2019 16:45,2,2.113,ACTIVE,214.19,353.47,59.990,1565556304,"201051344000576","174011545737251",28.41,30.30,0,333.33,383.53,60.8,56.8,0.517,1404751.5,1404751.5,11790,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556313,747234.00
08/11/2019 16:45,2,2.178,ACTIVE,214.19,352.27,59.985,1565556304,"201051344001158","174011545737251",28.05,32.40,0,332.13,382.33,61.9,57.8,0.517,1382266.7,1382266.7,11754,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556314,747235.00
08/11/2019 16:45,2,2.137,ACTIVE,214.87,353.77,59.980,1565556304,"201051344000917","174011545737251",28.65,33.30,0,333.33,384.13,62.0,57.9,0.530,1398373.6,1398373.6,11800,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556315,747236.00
08/11/2019 16:45,2,2.166,ACTIVE,214.64,347.76,60.012,1565556304,"201051344000417","174011545737251",18.75,37.00,0,332.43,369.10,41.1,37.8,0.340,1101247.5,1101247.5,11793,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556316,747237.00
08/11/2019 16:45,2,2.156,ACTIVE,214.64,353.77,59.990,1565556304,"201051344000685","174011545737251",28.49,33.80,0,332.13,384.73,62.2,58.1,0.544,1404108.8,1404108.8,11776,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556317,747238.00
08/11/2019 16:45,2,2.219,ACTIVE,215.09,353.77,59.948,1565556304,"201051344000651","174011545737251",28.31,33.00,0,333.03,386.53,63.6,59.5,0.530,1398980.0,1398980.0,11765,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556318,747239.00
08/11/2019 16:45,2,2.143,ACTIVE,213.51,351.07,59.980,1565556304,"201051344000594","174011545737251",28.59,38.40,0,325.82,382.63,62.1,58.0,0.521,1408405.4,1408405.4,11765,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556319,747240.00
08/11/2019 16:45,2,2.156,ACTIVE,214.41,352.57,59.980,1565556304,"201051344000469","174011545737251",28.59,29.00,0,331.23,384.13,62.4,58.3,0.539,1388920.6,1388920.6,11779,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556320,747241.00
08/11/2019 16:45,2,2.311,ACTIVE,215.09,355.28,59.990,1565556304,"201051344000585","174011545737251",28.45,33.30,0,333.03,385.63,66.6,62.4,0.548,1415229.9,1415229.9,11756,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556321,747242.00
08/11/2019 16:45,2,2.176,ACTIVE,214.87,353.47,59.975,1565556304,"201051344000853","174011545737251",28.43,32.00,0,334.24,384.43,62.7,58.6,0.526,1411554.7,1411554.7,11772,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556322,747243.00
08/11/2019 16:45,2,2.164,ACTIVE,214.87,353.77,59.948,1565556304,"201051344001145","174011545737251",28.43,32.80,0,333.03,384.73,62.3,58.2,0.513,1413178.6,1413178.6,11794,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556323,747244.00
08/11/2019 16:45,2,2.199,ACTIVE,215.09,354.67,59.990,1565556304,"201051344000438","174011545737251",28.37,36.30,0,332.43,385.63,63.2,59.1,0.521,1406692.8,1406692.8,11765,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556324,747245.00
08/11/2019 16:45,2,2.271,ACTIVE,214.64,353.77,60.028,1565556304,"201051344001135","174011545737251",28.21,33.80,0,331.83,384.73,64.9,60.7,0.526,1394658.6,1394658.6,11751,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556325,747246.00
08/11/2019 16:45,2,2.166,ACTIVE,214.41,352.87,59.996,1565556304,"201051344000983","174011545737251",28.78,32.00,0,332.13,382.93,63.2,59.1,0.530,1409872.5,1409872.5,11762,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556326,747247.00
08/11/2019 16:45,2,2.229,ACTIVE,215.09,354.07,59.990,1565556304,"201051344001203","174011545737251",28.41,34.80,0,333.93,385.93,64.1,60.0,0.544,1402892.9,1402892.9,11779,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556326,747248.00
08/11/2019 16:45,2,2.145,ACTIVE,214.41,351.97,59.990,1565556304,"201051344001230","174011545737251",28.45,33.80,0,331.23,381.42,61.7,57.7,0.521,1396906.7,1396906.7,11812,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556327,747249.00
08/11/2019 16:45,2,2.227,ACTIVE,214.19,354.37,59.996,1565556304,"201051344000646","174011545737251",28.37,34.50,0,330.63,385.03,64.0,59.9,0.548,1391007.9,1391007.9,11779,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556328,747250.00
08/11/2019 16:45,2,2.199,ACTIVE,214.19,351.07,59.990,1565556304,"201051344000867","174011545737251",28.09,33.80,0,327.62,382.03,62.6,58.5,0.495,1386961.7,1386961.7,11787,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556329,747251.00
08/11/2019 16:45,2,2.125,ACTIVE,214.41,353.47,59.985,1565556304,"201051344000633","174011545737251",28.69,34.00,0,330.63,382.93,61.8,57.7,0.530,1383493.6,1383493.6,11794,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556330,747252.00
08/11/2019 16:45,2,2.160,ACTIVE,214.41,352.87,60.001,1565556304,"201051344000955","174011545737251",29.02,35.60,0,331.83,382.93,63.5,59.4,0.530,1411779.6,1411779.6,11779,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556331,747253.00
08/11/2019 16:45,2,2.135,ACTIVE,214.41,351.67,59.969,1565556304,"201051344000648","174011545737251",28.19,31.00,0,332.13,383.53,61.0,56.9,0.513,1396813.1,1396813.1,11764,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556332,747254.00
08/11/2019 16:45,2,2.158,ACTIVE,214.64,352.87,59.996,1565556304,"201051344000645","174011545737251",28.07,31.00,0,331.83,383.53,61.4,57.4,0.504,1402774.5,1402774.5,11771,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556333,747255.00
08/11/2019 16:45,2,2.152,ACTIVE,214.19,352.57,59.996,1565556304,"201051344000569","174011545737251",28.71,31.30,0,331.53,382.93,62.6,58.5,0.530,1420242.8,1420242.8,11758,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556334,747256.00
08/11/2019 16:45,2,2.188,ACTIVE,214.41,356.78,59.975,1565556304,"179051228000119","174011545737251",28.84,33.30,0,333.33,386.53,64.0,59.8,0.544,205896.6,205896.6,11871,0,0,0,L,46974696,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565556335,747257.00
08/11/2019 17:00,2,4.396,ACTIVE,217.13,351.97,59.980,1565557204,"201051344000579","174011545737251",28.21,38.20,0,319.51,408.48,125.6,119.3,0.597,1421759.8,1421759.8,11769,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557205,747258.00
08/11/2019 17:00,2,4.764,ACTIVE,217.35,353.77,59.980,1565557204,"201051344001025","174011545737251",28.33,36.80,0,332.73,408.78,136.7,130.0,0.614,1407573.4,1407573.4,11761,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557206,747259.00
08/11/2019 17:00,2,4.602,ACTIVE,217.58,353.17,59.990,1565557204,"201051344001093","174011545737251",28.41,34.50,0,317.40,408.48,132.4,125.9,0.610,1388852.5,1388852.5,11799,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557207,747260.00
08/11/2019 17:00,2,4.377,ACTIVE,217.35,351.07,59.980,1565557204,"201051344000458","174011545737251",28.17,34.30,0,318.61,407.27,124.9,118.6,0.588,1402031.7,1402031.7,11760,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557208,747261.00
08/11/2019 17:00,2,4.576,ACTIVE,216.45,351.67,59.969,1565557204,"201051344000890","174011545737251",27.91,38.00,0,318.61,403.97,129.2,122.8,0.597,1404134.6,1404134.6,11768,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557209,747262.00
08/11/2019 17:00,2,4.363,ACTIVE,217.13,348.96,60.017,1565557204,"201051344000988","174011545737251",18.17,31.30,0,316.20,390.74,80.2,75.5,0.376,1060733.1,1060733.1,11755,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557210,747263.00
08/11/2019 17:00,2,4.424,ACTIVE,217.35,352.27,60.028,1565557204,"201051344000582","174011545737251",28.37,35.00,0,318.00,409.08,127.2,120.8,0.601,1381011.9,1381011.9,11758,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557211,747264.00
08/11/2019 17:00,2,4.746,ACTIVE,216.67,351.37,59.980,1565557204,"201051344000868","174011545737251",28.23,32.40,0,318.00,402.77,135.9,129.3,0.632,1389163.6,1389163.6,11762,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557212,747265.00
08/11/2019 17:00,2,5.203,ACTIVE,218.03,354.67,59.980,1565557204,"201051344000576","174011545737251",28.05,32.20,0,318.61,408.18,147.8,140.8,0.698,1404774.5,1404774.5,11791,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557213,747266.00
08/11/2019 17:00,2,5.389,ACTIVE,218.48,354.67,59.980,1565557204,"201051344001158","174011545737251",27.81,35.00,0,317.40,405.47,151.8,144.6,0.689,1382290.0,1382290.0,11755,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557214,747267.00
08/11/2019 17:00,2,5.438,ACTIVE,218.03,355.88,59.980,1565557204,"201051344000917","174011545737251",28.65,35.80,0,321.01,405.47,157.7,150.2,0.742,1398397.6,1398397.6,11801,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557215,747268.00
08/11/2019 17:00,2,5.305,ACTIVE,217.35,349.86,59.990,1565557204,"201051344000417","174011545737251",18.15,38.00,0,318.91,388.64,97.5,92.2,0.451,1101263.0,1101263.0,11794,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557216,747269.00
08/11/2019 17:00,2,5.074,ACTIVE,216.67,352.87,59.990,1565557204,"201051344000685","174011545737251",28.15,35.40,0,316.50,403.67,144.6,137.7,0.698,1404132.8,1404132.8,11777,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557217,747270.00
08/11/2019 17:00,2,5.039,ACTIVE,218.03,354.97,59.985,1565557204,"201051344000651","174011545737251",28.11,34.80,0,320.11,411.78,143.4,136.5,0.654,1399004.4,1399004.4,11766,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557218,747271.00
08/11/2019 17:00,2,4.697,ACTIVE,216.22,350.77,59.990,1565557204,"201051344000594","174011545737251",28.01,39.80,0,317.10,403.07,133.2,126.7,0.614,1408428.9,1408428.9,11766,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557219,747272.00
08/11/2019 17:00,2,4.250,ACTIVE,217.35,349.56,59.975,1565557204,"201051344000469","174011545737251",28.55,31.50,0,317.40,408.78,122.8,116.6,0.570,1388944.2,1388944.2,11780,0,0,0,L,1122011218,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557219,747273.00
08/11/2019 17:00,2,4.486,ACTIVE,217.35,352.57,60.022,1565557204,"201051344000585","174011545737251",28.13,35.60,0,332.73,410.88,127.8,121.4,0.575,1415255.3,1415255.3,11757,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557220,747274.00
08/11/2019 17:00,2,3.727,ACTIVE,217.13,350.17,59.985,1565557204,"201051344000853","174011545737251",28.11,34.00,0,319.51,408.18,106.0,100.4,0.495,1411578.5,1411578.5,11773,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557221,747275.00
08/11/2019 17:00,2,3.836,ACTIVE,216.00,349.56,59.964,1565557204,"201051344001145","174011545737251",28.05,35.00,0,320.11,405.17,108.9,103.2,0.504,1413202.8,1413202.8,11795,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557222,747276.00
08/11/2019 17:00,2,3.715,ACTIVE,216.45,349.56,59.985,1565557204,"201051344000438","174011545737251",27.97,38.00,0,320.41,405.17,105.2,99.6,0.495,1406717.0,1406717.0,11766,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557223,747277.00
08/11/2019 17:00,2,3.748,ACTIVE,216.22,348.36,59.975,1565557204,"201051344001135","174011545737251",27.95,35.60,0,319.81,404.87,106.1,100.5,0.486,1394683.1,1394683.1,11752,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557224,747278.00
08/11/2019 17:00,2,3.582,ACTIVE,216.45,347.76,59.980,1565557204,"201051344000983","174011545737251",28.35,34.80,0,317.70,406.37,102.8,97.3,0.482,1409896.4,1409896.4,11763,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557225,747279.00
08/11/2019 17:00,2,3.654,ACTIVE,216.45,348.66,59.969,1565557204,"201051344001203","174011545737251",28.27,36.50,0,316.50,408.48,104.7,99.1,0.495,1402917.5,1402917.5,11780,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557226,747280.00
08/11/2019 17:00,2,3.547,ACTIVE,215.54,347.16,59.975,1565557204,"201051344001230","174011545737251",28.27,35.60,0,316.20,403.67,101.6,96.2,0.477,1396930.6,1396930.6,11813,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557227,747281.00
08/11/2019 17:00,2,3.605,ACTIVE,215.32,347.76,59.980,1565557204,"201051344000646","174011545737251",27.87,36.30,0,318.91,409.38,101.8,96.3,0.486,1391032.4,1391032.4,11780,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557228,747282.00
08/11/2019 17:00,2,3.436,ACTIVE,215.77,345.66,59.990,1565557204,"201051344000867","174011545737251",27.91,37.00,0,319.81,405.77,97.1,91.8,0.438,1386985.4,1386985.4,11788,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557229,747283.00
08/11/2019 17:00,2,3.320,ACTIVE,215.77,347.76,59.980,1565557204,"201051344000633","174011545737251",27.93,36.00,0,318.91,402.77,93.9,88.7,0.442,1383517.2,1383517.2,11795,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557230,747284.00
08/11/2019 17:00,2,3.352,ACTIVE,215.32,345.96,59.969,1565557204,"201051344000955","174011545737251",28.07,37.30,0,318.30,402.16,95.2,89.9,0.446,1411803.7,1411803.7,11780,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557231,747285.00
08/11/2019 17:00,2,3.189,ACTIVE,215.77,346.56,59.975,1565557204,"201051344000648","174011545737251",28.07,32.80,0,317.40,403.07,90.6,85.6,0.433,1396836.2,1396836.2,11765,0,0,0,L,1122011218,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557232,747286.00
08/11/2019 17:00,2,3.254,ACTIVE,216.00,346.56,59.996,1565557204,"201051344000645","174011545737251",27.83,33.30,0,319.21,403.37,91.7,86.5,0.424,1402797.8,1402797.8,11772,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557233,747287.00
08/11/2019 17:00,2,3.271,ACTIVE,216.00,346.56,59.985,1565557204,"201051344000569","174011545737251",28.27,33.30,0,318.61,407.27,93.6,88.4,0.442,1420266.6,1420266.6,11759,0,0,0,L,1122011218,1,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557234,747288.00
08/11/2019 17:00,2,3.293,ACTIVE,216.00,351.37,59.990,1565557204,"179051228000119","174011545737251",28.45,36.00,0,317.70,407.57,94.8,89.6,0.455,205920.7,205920.7,11872,0,0,0,L,46974696,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565557235,747289.00
08/11/2019 17:15,2,2.670,ACTIVE,214.87,346.26,59.985,1565558104,"201051344000579","174011545737251",28.19,35.80,0,318.00,391.64,76.2,71.7,0.623,1421777.0,1421777.0,11770,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558105,747290.00
08/11/2019 17:15,2,2.721,ACTIVE,215.32,345.66,59.990,1565558104,"201051344001025","174011545737251",28.25,35.60,0,318.30,391.34,77.9,73.2,0.345,1407591.4,1407591.4,11762,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558106,747291.00
08/11/2019 17:15,2,2.533,ACTIVE,215.32,357.68,59.990,1565558104,"201051344001093","174011545737251",28.61,33.50,0,318.30,389.84,73.4,68.9,0.610,1388869.5,1388869.5,11800,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558107,747292.00
08/11/2019 17:15,2,2.508,ACTIVE,214.41,355.88,60.017,1565558104,"201051344000458","174011545737251",28.43,32.60,0,317.70,389.54,72.3,67.8,0.623,1402048.4,1402048.4,11761,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558108,747293.00
08/11/2019 17:15,2,2.568,ACTIVE,214.87,357.08,59.985,1565558104,"201051344000890","174011545737251",28.35,36.30,0,318.30,391.34,73.7,69.2,0.605,1404152.0,1404152.0,11769,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558109,747294.00
08/11/2019 17:15,2,2.547,ACTIVE,214.64,351.97,59.996,1565558104,"201051344000988","174011545737251",18.61,30.80,0,320.11,389.24,48.0,44.4,0.411,1060744.0,1060744.0,11756,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558110,747295.00
08/11/2019 17:15,2,2.604,ACTIVE,215.54,358.88,59.980,1565558104,"201051344000582","174011545737251",28.05,33.80,0,317.40,391.34,74.0,69.5,0.623,1381029.1,1381029.1,11759,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558111,747296.00
08/11/2019 17:15,2,2.594,ACTIVE,214.19,355.28,60.012,1565558104,"201051344000868","174011545737251",28.29,30.50,0,317.70,388.64,74.3,69.8,0.610,1389180.5,1389180.5,11763,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558112,747297.00
08/11/2019 17:15,2,2.469,ACTIVE,214.87,357.08,59.990,1565558104,"201051344000576","174011545737251",28.45,30.80,0,319.21,389.84,71.1,66.7,0.601,1404791.0,1404791.0,11792,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558113,747298.00
08/11/2019 17:15,2,2.502,ACTIVE,214.64,354.07,60.028,1565558104,"201051344001158","174011545737251",28.01,33.80,0,318.61,388.04,70.9,66.5,0.588,1382306.7,1382306.7,11756,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558114,747299.00
08/11/2019 17:15,2,2.516,ACTIVE,215.32,357.68,59.990,1565558104,"201051344000917","174011545737251",28.49,34.50,0,318.91,391.04,72.6,68.1,0.614,1398414.8,1398414.8,11802,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558115,747300.00
08/11/2019 17:15,2,2.490,ACTIVE,214.87,349.86,59.990,1565558104,"201051344000417","174011545737251",18.27,37.00,0,319.81,387.74,46.1,42.6,0.380,1101274.0,1101274.0,11795,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558116,747301.00
08/11/2019 17:15,2,2.445,ACTIVE,214.87,357.08,59.996,1565558104,"201051344000685","174011545737251",27.95,34.50,0,316.50,390.74,69.2,64.9,0.605,1404149.8,1404149.8,11778,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558117,747302.00
08/11/2019 17:15,2,2.430,ACTIVE,215.32,357.08,59.969,1565558104,"201051344000651","174011545737251",28.29,34.00,0,316.80,391.64,69.6,65.3,0.570,1399021.7,1399021.7,11767,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558118,747303.00
08/11/2019 17:15,2,2.305,ACTIVE,213.51,352.87,59.985,1565558104,"201051344000594","174011545737251",28.51,37.80,0,318.00,389.24,66.6,62.3,0.561,1408445.6,1408445.6,11767,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558119,747304.00
08/11/2019 17:15,2,2.303,ACTIVE,214.41,354.37,59.980,1565558104,"201051344000469","174011545737251",28.55,30.00,0,314.10,389.84,66.6,62.3,0.570,1388961.0,1388961.0,11781,0,0,0,L,1122011218,1,121.10,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558119,747305.00
08/11/2019 17:15,2,2.535,ACTIVE,215.32,356.78,60.017,1565558104,"201051344000585","174011545737251",28.07,34.00,0,317.10,392.85,72.2,67.7,0.601,1415273.4,1415273.4,11758,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558120,747306.00
08/11/2019 17:15,2,2.309,ACTIVE,214.87,354.67,59.980,1565558104,"201051344000853","174011545737251",28.23,32.20,0,319.21,390.44,66.0,61.8,0.557,1411595.3,1411595.3,11774,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558121,747307.00
08/11/2019 17:15,2,2.367,ACTIVE,215.09,355.28,59.990,1565558104,"201051344001145","174011545737251",28.25,33.50,0,318.30,391.34,67.7,63.5,0.566,1413220.0,1413220.0,11796,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558122,747308.00
08/11/2019 17:15,2,2.328,ACTIVE,215.32,356.18,59.996,1565558104,"201051344000438","174011545737251",28.29,36.50,0,318.30,390.44,66.8,62.5,0.566,1406734.0,1406734.0,11767,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558123,747309.00
08/11/2019 17:15,2,2.402,ACTIVE,215.09,354.37,59.990,1565558104,"201051344001135","174011545737251",28.15,34.30,0,318.91,390.44,68.5,64.2,0.557,1394700.6,1394700.6,11753,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558124,747310.00
08/11/2019 17:15,2,2.254,ACTIVE,214.41,353.17,59.975,1565558104,"201051344000983","174011545737251",28.84,33.00,0,318.91,388.94,65.9,61.7,0.548,1409913.3,1409913.3,11764,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558125,747311.00
08/11/2019 17:15,2,2.383,ACTIVE,215.09,354.97,60.001,1565558104,"201051344001203","174011545737251",28.05,35.00,0,317.70,391.34,67.8,63.5,0.570,1402934.8,1402934.8,11781,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558126,747312.00
08/11/2019 17:15,2,2.316,ACTIVE,214.41,353.47,59.996,1565558104,"201051344001230","174011545737251",28.17,34.30,0,317.40,391.34,66.0,61.8,0.548,1396947.5,1396947.5,11814,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558127,747313.00
08/11/2019 17:15,2,2.391,ACTIVE,214.41,355.28,59.996,1565558104,"201051344000646","174011545737251",27.89,35.20,0,316.50,391.34,67.5,63.3,0.579,1391049.7,1391049.7,11781,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558128,747314.00
08/11/2019 17:15,2,2.285,ACTIVE,213.96,350.17,60.001,1565558104,"201051344000867","174011545737251",28.17,34.80,0,318.30,388.64,65.3,61.1,0.530,1387002.1,1387002.1,11789,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558129,747315.00
08/11/2019 17:15,2,2.244,ACTIVE,214.19,353.47,59.975,1565558104,"201051344000633","174011545737251",28.37,34.00,0,317.40,389.24,64.5,60.4,0.552,1383533.6,1383533.6,11796,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558130,747316.00
08/11/2019 17:15,2,2.359,ACTIVE,214.41,354.97,60.022,1565558104,"201051344000955","174011545737251",28.01,36.00,0,318.00,389.24,67.0,62.7,0.566,1411820.7,1411820.7,11781,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558131,747317.00
08/11/2019 17:15,2,2.211,ACTIVE,214.19,353.77,60.006,1565558104,"201051344000648","174011545737251",28.09,31.30,0,316.80,389.54,62.9,58.8,0.526,1396852.3,1396852.3,11766,0,0,0,L,1122011218,1,121.10,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558132,747318.00
08/11/2019 17:15,2,2.215,ACTIVE,214.41,353.17,60.017,1565558104,"201051344000645","174011545737251",28.01,31.50,0,318.61,388.64,62.9,58.8,0.513,1402814.0,1402814.0,11773,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558132,747319.00
08/11/2019 17:15,2,2.225,ACTIVE,214.19,352.87,60.001,1565558104,"201051344000569","174011545737251",28.27,32.00,0,318.00,389.54,63.7,59.6,0.530,1420283.2,1420283.2,11760,0,0,0,L,1122011218,1,121.10,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558133,747320.00
08/11/2019 17:15,2,2.229,ACTIVE,214.19,356.78,60.012,1565558104,"179051228000119","174011545737251",28.35,34.30,0,316.80,391.94,64.0,59.8,0.544,205937.6,205937.6,11873,0,0,0,L,46974696,1,121.55,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565558135,747321.00
08/11/2019 17:30,2,1.969,ACTIVE,213.96,349.86,59.975,1565559004,"201051344000579","174011545737251",28.37,34.80,0,318.61,387.74,56.6,52.7,0.464,1421791.8,1421791.8,11771,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559005,747322.00
08/11/2019 17:30,2,2.047,ACTIVE,214.87,351.37,59.964,1565559004,"201051344001025","174011545737251",28.31,34.30,0,318.30,389.84,58.7,54.7,0.464,1407606.9,1407606.9,11763,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559006,747323.00
08/11/2019 17:30,2,1.951,ACTIVE,215.09,353.47,59.969,1565559004,"201051344001093","174011545737251",28.23,32.40,0,318.61,389.24,55.8,51.9,0.464,1388884.2,1388884.2,11801,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559007,747324.00
08/11/2019 17:30,2,1.953,ACTIVE,213.96,350.77,59.975,1565559004,"201051344000458","174011545737251",28.01,31.30,0,316.50,388.94,55.4,51.6,0.473,1402063.0,1402063.0,11762,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559008,747325.00
08/11/2019 17:30,2,2.014,ACTIVE,214.41,351.67,59.943,1565559004,"201051344000890","174011545737251",28.27,35.00,0,318.30,389.24,57.6,53.7,0.473,1404167.1,1404167.1,11770,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559009,747326.00
08/11/2019 17:30,2,1.980,ACTIVE,213.74,346.56,59.980,1565559004,"201051344000988","174011545737251",18.31,29.80,0,317.40,389.54,36.8,33.6,0.305,1060753.5,1060753.5,11757,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559010,747327.00
08/11/2019 17:30,2,1.986,ACTIVE,215.32,352.57,59.980,1565559004,"201051344000582","174011545737251",28.09,32.60,0,317.10,391.04,56.5,52.6,0.468,1381043.9,1381043.9,11760,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559011,747328.00
08/11/2019 17:30,2,1.980,ACTIVE,213.29,349.86,59.975,1565559004,"201051344000868","174011545737251",28.07,29.30,0,317.40,387.74,56.4,52.5,0.460,1389195.2,1389195.2,11764,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559011,747329.00
08/11/2019 17:30,2,1.920,ACTIVE,214.19,350.77,59.975,1565559004,"201051344000576","174011545737251",28.25,29.50,0,318.61,389.84,54.9,51.1,0.464,1404805.3,1404805.3,11793,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559012,747330.00
08/11/2019 17:30,2,1.977,ACTIVE,213.96,350.47,59.996,1565559004,"201051344001158","174011545737251",28.01,32.20,0,318.00,388.04,56.1,52.2,0.468,1382321.2,1382321.2,11757,0,0,0,L,1122011218,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559013,747331.00
08/11/2019 17:30,2,2.004,ACTIVE,214.87,352.87,59.996,1565559004,"201051344000917","174011545737251",28.37,33.00,0,317.40,389.24,57.6,53.7,0.491,1398429.8,1398429.8,11803,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559014,747332.00
08/11/2019 17:30,2,2.027,ACTIVE,214.64,346.56,59.975,1565559004,"201051344000417","174011545737251",18.39,36.00,0,321.01,387.14,37.8,34.5,0.296,1101283.6,1101283.6,11796,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559015,747333.00
08/11/2019 17:30,2,2.004,ACTIVE,214.64,352.57,59.975,1565559004,"201051344000685","174011545737251",28.21,33.30,0,317.40,389.54,57.2,53.3,0.495,1404164.6,1404164.6,11779,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559016,747334.00
08/11/2019 17:30,2,2.027,ACTIVE,215.09,352.87,59.964,1565559004,"201051344000651","174011545737251",28.47,32.80,0,318.00,390.44,58.5,54.5,0.482,1399036.8,1399036.8,11768,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559017,747335.00
08/11/2019 17:30,2,1.984,ACTIVE,213.06,348.06,59.969,1565559004,"201051344000594","174011545737251",28.35,35.80,0,314.70,387.14,57.0,53.0,0.482,1408460.2,1408460.2,11768,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559018,747336.00
08/11/2019 17:30,2,1.963,ACTIVE,213.96,350.77,59.990,1565559004,"201051344000469","174011545737251",28.73,29.00,0,315.60,388.94,57.2,53.3,0.495,1388975.6,1388975.6,11782,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559019,747337.00
08/11/2019 17:30,2,2.148,ACTIVE,215.32,354.07,59.975,1565559004,"201051344000585","174011545737251",28.53,33.00,0,317.70,389.24,62.1,58.0,0.508,1415289.4,1415289.4,11759,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559020,747338.00
08/11/2019 17:30,2,1.967,ACTIVE,214.41,352.57,59.980,1565559004,"201051344000853","174011545737251",28.90,30.80,0,318.30,390.14,57.6,53.7,0.486,1411609.9,1411609.9,11775,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559021,747339.00
08/11/2019 17:30,2,2.027,ACTIVE,214.87,352.57,59.969,1565559004,"201051344001145","174011545737251",28.61,32.40,0,319.21,389.24,58.7,54.7,0.482,1413235.0,1413235.0,11797,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559022,747340.00
08/11/2019 17:30,2,2.025,ACTIVE,215.09,353.17,59.980,1565559004,"201051344000438","174011545737251",28.65,35.00,0,318.30,389.54,58.8,54.8,0.495,1406748.9,1406748.9,11768,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559023,747341.00
08/11/2019 17:30,2,2.129,ACTIVE,214.64,351.97,59.969,1565559004,"201051344001135","174011545737251",28.21,33.00,0,318.91,388.94,60.8,56.8,0.491,1394715.9,1394715.9,11754,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559024,747342.00
08/11/2019 17:30,2,2.041,ACTIVE,214.19,350.77,59.964,1565559004,"201051344000983","174011545737251",28.65,31.50,0,318.91,388.04,59.2,55.2,0.495,1409928.1,1409928.1,11765,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559025,747343.00
08/11/2019 17:30,2,2.125,ACTIVE,215.09,353.47,59.964,1565559004,"201051344001203","174011545737251",28.13,33.50,0,318.00,390.74,60.5,56.5,0.504,1402950.0,1402950.0,11782,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559026,747344.00
08/11/2019 17:30,2,2.027,ACTIVE,214.41,351.97,59.985,1565559004,"201051344001230","174011545737251",28.71,33.30,0,316.80,388.04,59.0,55.0,0.495,1396962.3,1396962.3,11815,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559027,747345.00
08/11/2019 17:30,2,2.145,ACTIVE,214.19,352.87,59.975,1565559004,"201051344000646","174011545737251",27.89,33.80,0,315.60,388.94,60.6,56.6,0.517,1391064.8,1391064.8,11782,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559028,747346.00
08/11/2019 17:30,2,2.066,ACTIVE,213.74,349.86,59.975,1565559004,"201051344000867","174011545737251",28.37,33.00,0,318.00,386.23,59.4,55.4,0.477,1387016.7,1387016.7,11790,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559029,747347.00
08/11/2019 17:30,2,2.053,ACTIVE,214.19,351.67,59.980,1565559004,"201051344000633","174011545737251",28.39,32.60,0,316.50,388.94,59.0,55.1,0.504,1383548.1,1383548.1,11797,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559030,747348.00
08/11/2019 17:30,2,2.145,ACTIVE,214.41,352.27,59.980,1565559004,"201051344000955","174011545737251",28.05,35.20,0,310.79,387.74,60.9,56.9,0.513,1411835.6,1411835.6,11782,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559031,747349.00
08/11/2019 17:30,2,2.043,ACTIVE,214.19,351.67,59.985,1565559004,"201051344000648","174011545737251",28.47,30.30,0,316.20,389.54,58.9,54.9,0.495,1396866.5,1396866.5,11767,0,0,0,L,1122011218,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559032,747350.00
08/11/2019 17:30,2,2.098,ACTIVE,214.41,351.97,59.980,1565559004,"201051344000645","174011545737251",28.09,30.30,0,318.30,388.64,59.7,55.7,0.491,1402828.3,1402828.3,11774,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559032,747351.00
08/11/2019 17:30,2,2.107,ACTIVE,213.96,352.87,59.969,1565559004,"201051344000569","174011545737251",28.78,31.00,0,317.10,389.24,61.5,57.4,0.521,1420297.8,1420297.8,11761,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559033,747352.00
08/11/2019 17:30,2,2.158,ACTIVE,214.19,355.58,59.964,1565559004,"179051228000119","174011545737251",28.84,32.60,0,317.70,392.25,63.1,59.0,0.530,205952.5,205952.5,11874,0,0,0,L,46974696,1,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559034,747353.00
08/11/2019 17:45,2,2.182,ACTIVE,214.19,352.57,59.985,1565559904,"201051344000579","174011545737251",27.79,36.00,0,318.91,387.74,61.4,57.4,0.504,1421811.2,1421811.2,11772,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559906,747354.00
08/11/2019 17:45,2,2.250,ACTIVE,214.87,353.77,59.975,1565559904,"201051344001025","174011545737251",27.75,35.40,0,316.50,388.34,63.3,59.1,0.517,1407627.3,1407627.3,11764,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559907,747355.00
08/11/2019 17:45,2,2.117,ACTIVE,215.09,354.37,59.969,1565559904,"201051344001093","174011545737251",27.81,33.30,0,318.00,389.54,59.6,55.6,0.491,1388903.5,1388903.5,11802,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559907,747356.00
08/11/2019 17:45,2,2.123,ACTIVE,214.19,351.37,59.980,1565559904,"201051344000458","174011545737251",28.09,32.00,0,317.10,389.24,60.4,56.4,0.517,1402082.1,1402082.1,11763,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559908,747357.00
08/11/2019 17:45,2,2.189,ACTIVE,214.41,352.57,59.980,1565559904,"201051344000890","174011545737251",27.77,35.80,0,318.30,388.34,61.6,57.5,0.504,1404187.0,1404187.0,11771,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559909,747358.00
08/11/2019 17:45,2,2.135,ACTIVE,214.19,347.46,59.985,1565559904,"201051344000988","174011545737251",18.35,30.50,0,318.00,389.84,39.7,36.4,0.340,1060765.9,1060765.9,11758,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559910,747359.00
08/11/2019 17:45,2,2.162,ACTIVE,215.32,354.37,59.980,1565559904,"201051344000582","174011545737251",27.71,33.80,0,316.80,391.04,60.7,56.7,0.508,1381063.5,1381063.5,11761,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559911,747360.00
08/11/2019 17:45,2,2.127,ACTIVE,213.96,351.97,59.975,1565559904,"201051344000868","174011545737251",28.17,30.00,0,317.40,387.74,60.6,56.6,0.495,1389214.4,1389214.4,11765,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559912,747361.00
08/11/2019 17:45,2,2.088,ACTIVE,214.64,352.57,59.985,1565559904,"201051344000576","174011545737251",27.95,30.30,0,319.21,389.84,59.1,55.2,0.504,1404824.1,1404824.1,11794,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559913,747362.00
08/11/2019 17:45,2,2.135,ACTIVE,214.19,350.77,60.006,1565559904,"201051344001158","174011545737251",27.71,33.30,0,318.30,388.04,59.9,55.9,0.504,1382340.3,1382340.3,11758,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559914,747363.00
08/11/2019 17:45,2,2.174,ACTIVE,214.87,353.77,59.985,1565559904,"201051344000917","174011545737251",27.65,34.50,0,317.40,389.54,60.9,56.9,0.508,1398449.8,1398449.8,11804,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559915,747364.00
08/11/2019 17:45,2,2.156,ACTIVE,214.41,347.76,60.022,1565559904,"201051344000417","174011545737251",18.17,36.50,0,320.11,388.94,39.6,36.3,0.323,1101296.2,1101296.2,11797,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559916,747365.00
