ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 17:45,2,2.166,ACTIVE,214.64,354.37,59.938,1565559904,"201051344000685","174011545737251",27.41,34.30,0,317.40,389.84,60.2,56.1,0.521,1404184.4,1404184.4,11780,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559917,747366.00
08/11/2019 17:45,2,2.180,ACTIVE,215.09,355.28,59.964,1565559904,"201051344000651","174011545737251",27.77,34.30,0,319.51,390.44,61.3,57.3,0.499,1399056.9,1399056.9,11769,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559918,747367.00
08/11/2019 17:45,2,2.115,ACTIVE,213.51,350.17,59.959,1565559904,"201051344000594","174011545737251",27.91,36.50,0,315.60,387.14,59.8,55.8,0.499,1408479.4,1408479.4,11769,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559919,747368.00
08/11/2019 17:45,2,2.105,ACTIVE,214.41,352.57,59.943,1565559904,"201051344000469","174011545737251",28.11,30.00,0,314.40,390.44,60.0,56.0,0.513,1388994.8,1388994.8,11783,0,0,0,L,1122011218,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559920,747369.00
08/11/2019 17:45,2,2.281,ACTIVE,215.32,355.28,59.985,1565559904,"201051344000585","174011545737251",27.93,34.30,0,317.10,389.54,64.5,60.3,0.535,1415310.4,1415310.4,11760,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559921,747370.00
08/11/2019 17:45,2,2.125,ACTIVE,214.64,353.47,59.990,1565559904,"201051344000853","174011545737251",28.11,31.80,0,317.40,390.44,60.6,56.5,0.517,1411629.3,1411629.3,11776,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559922,747371.00
08/11/2019 17:45,2,2.166,ACTIVE,214.87,354.07,59.980,1565559904,"201051344001145","174011545737251",27.73,33.30,0,318.30,389.24,60.9,56.8,0.504,1413255.0,1413255.0,11798,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559922,747372.00
08/11/2019 17:45,2,2.137,ACTIVE,214.87,354.07,59.975,1565559904,"201051344000438","174011545737251",27.97,36.00,0,318.61,389.24,60.5,56.5,0.508,1406768.6,1406768.6,11769,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559923,747373.00
08/11/2019 17:45,2,2.225,ACTIVE,214.87,352.87,60.001,1565559904,"201051344001135","174011545737251",27.67,34.80,0,318.91,388.94,62.4,58.3,0.508,1394736.1,1394736.1,11755,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559924,747374.00
08/11/2019 17:45,2,2.143,ACTIVE,214.41,352.57,59.996,1565559904,"201051344000983","174011545737251",28.17,32.60,0,318.61,388.64,61.2,57.1,0.508,1409947.7,1409947.7,11766,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559925,747375.00
08/11/2019 17:45,2,2.191,ACTIVE,215.09,353.47,59.953,1565559904,"201051344001203","174011545737251",27.75,35.00,0,317.70,390.14,61.6,57.5,0.517,1402970.1,1402970.1,11783,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559926,747376.00
08/11/2019 17:45,2,2.117,ACTIVE,214.19,352.27,59.980,1565559904,"201051344001230","174011545737251",27.75,34.00,0,317.40,387.74,59.5,55.6,0.495,1396981.9,1396981.9,11816,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559927,747377.00
08/11/2019 17:45,2,2.164,ACTIVE,214.19,352.57,60.017,1565559904,"201051344000646","174011545737251",27.89,34.80,0,315.90,388.34,61.1,57.0,0.513,1391084.8,1391084.8,11783,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559928,747378.00
08/11/2019 17:45,2,2.109,ACTIVE,213.96,348.96,59.990,1565559904,"201051344000867","174011545737251",27.97,34.30,0,318.61,386.23,59.8,55.8,0.473,1387036.0,1387036.0,11791,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559929,747379.00
08/11/2019 17:45,2,2.068,ACTIVE,214.19,352.57,59.985,1565559904,"201051344000633","174011545737251",28.07,33.00,0,317.70,388.94,58.8,54.9,0.495,1383567.2,1383567.2,11798,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559930,747380.00
08/11/2019 17:45,2,2.102,ACTIVE,214.19,353.17,59.985,1565559904,"201051344000955","174011545737251",28.07,36.80,0,317.70,387.14,59.7,55.7,0.504,1411855.2,1411855.2,11783,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559931,747381.00
08/11/2019 17:45,2,2.041,ACTIVE,214.19,350.77,59.985,1565559904,"201051344000648","174011545737251",27.83,30.80,0,316.50,388.94,57.5,53.6,0.486,1396885.2,1396885.2,11768,0,0,0,L,1122011218,1,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559932,747382.00
08/11/2019 17:45,2,2.053,ACTIVE,214.41,351.37,59.959,1565559904,"201051344000645","174011545737251",27.75,31.00,0,318.91,388.94,57.7,53.8,0.477,1402847.2,1402847.2,11775,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559933,747383.00
08/11/2019 17:45,2,2.066,ACTIVE,214.19,351.37,60.001,1565559904,"201051344000569","174011545737251",28.11,31.80,0,318.00,389.84,58.9,54.9,0.495,1420317.1,1420317.1,11762,0,0,0,L,1122011218,1,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559934,747384.00
08/11/2019 17:45,2,2.096,ACTIVE,214.41,355.58,59.990,1565559904,"179051228000119","174011545737251",28.15,33.80,0,316.50,391.04,59.8,55.7,0.504,205972.0,205972.0,11875,0,0,0,L,46974696,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565559935,747385.00
08/11/2019 18:00,2,1.125,ACTIVE,212.83,341.15,59.985,1565560805,"201051344000579","174011545737251",27.99,35.00,0,329.13,377.82,31.9,28.9,0.247,1421821.3,1421821.3,11773,0,0,0,L,1122011218,1,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560806,747386.00
08/11/2019 18:00,2,1.135,ACTIVE,214.19,343.55,59.980,1565560805,"201051344001025","174011545737251",27.97,34.00,0,332.43,381.12,32.2,29.2,0.252,1407637.5,1407637.5,11765,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560807,747387.00
08/11/2019 18:00,2,1.072,ACTIVE,214.41,343.55,59.990,1565560805,"201051344001093","174011545737251",28.13,32.40,0,333.33,380.52,30.6,27.6,0.243,1388913.2,1388913.2,11803,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560808,747388.00
08/11/2019 18:00,2,1.082,ACTIVE,213.06,341.45,59.980,1565560805,"201051344000458","174011545737251",27.85,31.00,0,330.33,378.12,30.6,27.6,0.252,1402091.9,1402091.9,11764,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560809,747389.00
08/11/2019 18:00,2,1.129,ACTIVE,213.74,342.65,59.996,1565560805,"201051344000890","174011545737251",27.73,34.80,0,330.63,379.02,31.8,28.7,0.243,1404197.0,1404197.0,11772,0,0,0,L,1122011218,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560810,747390.00
08/11/2019 18:00,2,1.105,ACTIVE,213.06,340.85,60.001,1565560805,"201051344000988","174011545737251",17.89,30.00,0,331.53,366.10,20.1,17.4,0.168,1060772.1,1060772.1,11759,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560811,747391.00
08/11/2019 18:00,2,1.094,ACTIVE,214.64,344.15,60.022,1565560805,"201051344000582","174011545737251",27.43,32.40,0,332.43,380.22,30.4,27.4,0.247,1381073.2,1381073.2,11762,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560812,747392.00
08/11/2019 18:00,2,1.107,ACTIVE,212.61,341.15,59.990,1565560805,"201051344000868","174011545737251",27.85,29.30,0,328.82,376.92,31.2,28.2,0.243,1389224.3,1389224.3,11766,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560813,747393.00
08/11/2019 18:00,2,1.070,ACTIVE,213.29,343.55,59.990,1565560805,"201051344000576","174011545737251",27.47,29.50,0,331.83,377.82,29.9,26.9,0.247,1404833.6,1404833.6,11795,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560814,747394.00
08/11/2019 18:00,2,1.109,ACTIVE,213.06,342.35,60.001,1565560805,"201051344001158","174011545737251",27.25,32.20,0,329.43,378.12,30.6,27.7,0.247,1382350.0,1382350.0,11759,0,0,0,L,1122011218,1,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560815,747395.00
08/11/2019 18:00,2,1.090,ACTIVE,214.19,344.45,59.990,1565560805,"201051344000917","174011545737251",27.69,32.80,0,332.13,379.32,30.6,27.6,0.243,1398459.5,1398459.5,11805,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560816,747396.00
08/11/2019 18:00,2,1.107,ACTIVE,214.19,340.85,59.975,1565560805,"201051344000417","174011545737251",18.21,35.80,0,332.43,366.10,20.4,17.8,0.155,1101302.5,1101302.5,11798,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560817,747397.00
08/11/2019 18:00,2,1.078,ACTIVE,214.19,344.15,59.985,1565560805,"201051344000685","174011545737251",27.39,33.30,0,332.13,379.62,29.9,27.0,0.252,1404194.0,1404194.0,11781,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560817,747398.00
08/11/2019 18:00,2,1.113,ACTIVE,214.41,344.15,59.985,1565560805,"201051344000651","174011545737251",27.47,32.60,0,333.63,379.92,31.0,28.0,0.247,1399066.7,1399066.7,11770,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560818,747399.00
08/11/2019 18:00,2,1.105,ACTIVE,212.61,340.85,59.953,1565560805,"201051344000594","174011545737251",27.43,35.20,0,327.32,375.11,30.7,27.7,0.252,1408489.1,1408489.1,11770,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560819,747400.00
08/11/2019 18:00,2,1.084,ACTIVE,213.06,341.15,59.990,1565560805,"201051344000469","174011545737251",28.03,29.00,0,328.52,377.22,30.8,27.8,0.247,1389004.5,1389004.5,11784,0,0,0,L,1122011218,1,120.65,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560820,747401.00
08/11/2019 18:00,2,1.182,ACTIVE,214.41,344.76,60.006,1565560805,"201051344000585","174011545737251",27.87,33.30,0,332.73,380.82,33.4,30.3,0.256,1415320.8,1415320.8,11761,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560821,747402.00
08/11/2019 18:00,2,1.086,ACTIVE,213.74,343.25,60.012,1565560805,"201051344000853","174011545737251",28.01,30.50,0,332.73,379.92,30.8,27.8,0.243,1411639.1,1411639.1,11777,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560822,747403.00
08/11/2019 18:00,2,1.078,ACTIVE,214.19,343.85,59.980,1565560805,"201051344001145","174011545737251",28.03,32.20,0,333.03,380.22,30.6,27.6,0.239,1413264.7,1413264.7,11799,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560823,747404.00
08/11/2019 18:00,2,1.096,ACTIVE,214.19,342.95,59.985,1565560805,"201051344000438","174011545737251",27.93,35.00,0,332.13,379.32,31.0,28.0,0.247,1406778.3,1406778.3,11770,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560824,747405.00
08/11/2019 18:00,2,1.172,ACTIVE,213.96,342.05,59.980,1565560805,"201051344001135","174011545737251",27.49,33.30,0,332.13,378.42,32.6,29.6,0.243,1394746.2,1394746.2,11756,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560825,747406.00
08/11/2019 18:00,2,1.109,ACTIVE,213.29,341.45,59.948,1565560805,"201051344000983","174011545737251",28.01,31.30,0,328.52,377.22,31.5,28.5,0.247,1409957.6,1409957.6,11767,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560826,747407.00
08/11/2019 18:00,2,1.125,ACTIVE,214.41,343.55,60.006,1565560805,"201051344001203","174011545737251",27.77,33.50,0,333.03,379.92,31.7,28.7,0.252,1402980.1,1402980.1,11784,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560827,747408.00
08/11/2019 18:00,2,1.078,ACTIVE,213.96,342.05,59.990,1565560805,"201051344001230","174011545737251",27.83,33.00,0,329.73,376.31,30.4,27.4,0.243,1396991.5,1396991.5,11817,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560828,747409.00
08/11/2019 18:00,2,1.125,ACTIVE,213.51,343.25,59.948,1565560805,"201051344000646","174011545737251",27.49,33.80,0,330.93,378.42,31.4,28.3,0.252,1391094.6,1391094.6,11784,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560829,747410.00
08/11/2019 18:00,2,1.109,ACTIVE,213.06,340.85,60.022,1565560805,"201051344000867","174011545737251",27.69,33.00,0,327.92,375.41,31.1,28.1,0.230,1387045.8,1387045.8,11792,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560829,747411.00
08/11/2019 18:00,2,1.080,ACTIVE,213.29,342.95,59.990,1565560805,"201051344000633","174011545737251",27.75,32.40,0,331.53,377.52,30.4,27.4,0.239,1383576.8,1383576.8,11799,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560830,747412.00
08/11/2019 18:00,2,1.131,ACTIVE,213.74,342.65,59.980,1565560805,"201051344000955","174011545737251",27.37,35.40,0,330.93,377.22,31.4,28.4,0.256,1411865.0,1411865.0,11784,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560831,747413.00
08/11/2019 18:00,2,1.070,ACTIVE,213.29,342.05,59.990,1565560805,"201051344000648","174011545737251",27.45,30.00,0,330.63,376.01,29.8,26.8,0.243,1396894.6,1396894.6,11769,0,0,0,L,1122011218,1,120.88,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560832,747414.00
08/11/2019 18:00,2,1.062,ACTIVE,213.51,341.75,59.964,1565560805,"201051344000645","174011545737251",27.59,30.00,0,331.53,376.31,29.7,26.8,0.239,1402856.6,1402856.6,11776,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560833,747415.00
08/11/2019 18:00,2,1.086,ACTIVE,213.06,342.05,59.985,1565560805,"201051344000569","174011545737251",27.89,30.50,0,329.13,377.22,30.7,27.7,0.247,1420326.7,1420326.7,11763,0,0,0,L,1122011218,1,120.65,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560834,747416.00
08/11/2019 18:00,2,1.115,ACTIVE,213.06,345.36,59.990,1565560805,"179051228000119","174011545737251",28.35,32.40,0,332.13,379.62,32.1,29.0,0.247,205982.0,205982.0,11876,0,0,0,L,46974696,1,121.10,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565560835,747417.00
08/11/2019 18:15,2,1.197,ACTIVE,213.29,342.65,59.969,1565561704,"201051344000579","174011545737251",28.33,33.00,0,328.82,356.78,34.4,31.2,0.270,1421828.4,1421828.4,11774,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561706,747418.00
08/11/2019 18:15,2,1.219,ACTIVE,213.96,343.85,59.969,1565561704,"201051344001025","174011545737251",28.15,32.40,0,331.53,359.18,34.8,31.6,0.270,1407644.7,1407644.7,11766,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561706,747419.00
08/11/2019 18:15,2,1.176,ACTIVE,214.19,344.76,59.980,1565561704,"201051344001093","174011545737251",27.95,31.00,0,331.83,358.58,33.3,30.2,0.256,1388920.0,1388920.0,11804,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561707,747420.00
08/11/2019 18:15,2,1.160,ACTIVE,213.29,342.35,59.975,1565561704,"201051344000458","174011545737251",28.15,29.80,0,328.22,356.48,33.1,30.0,0.278,1402098.6,1402098.6,11765,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561708,747421.00
08/11/2019 18:15,2,1.217,ACTIVE,213.74,343.85,60.001,1565561704,"201051344000890","174011545737251",27.89,33.30,0,330.93,359.48,34.4,31.3,0.265,1404204.0,1404204.0,11773,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561709,747422.00
08/11/2019 18:15,2,1.182,ACTIVE,213.29,341.15,59.985,1565561704,"201051344000988","174011545737251",18.21,29.00,0,329.73,351.07,21.8,19.1,0.181,1060776.4,1060776.4,11760,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561710,747423.00
08/11/2019 18:15,2,1.178,ACTIVE,214.64,344.45,59.985,1565561704,"201051344000582","174011545737251",27.73,31.30,0,331.23,358.88,33.1,30.0,0.265,1381080.0,1381080.0,11763,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561711,747424.00
08/11/2019 18:15,2,1.205,ACTIVE,212.83,341.75,59.975,1565561704,"201051344000868","174011545737251",27.83,28.00,0,328.22,356.78,34.0,30.9,0.265,1389231.2,1389231.2,11767,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561712,747425.00
08/11/2019 18:15,2,1.143,ACTIVE,213.74,342.95,59.990,1565561704,"201051344000576","174011545737251",28.13,28.00,0,329.13,357.08,32.6,29.5,0.265,1404840.2,1404840.2,11796,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561713,747426.00
08/11/2019 18:15,2,1.180,ACTIVE,213.29,342.35,59.969,1565561704,"201051344001158","174011545737251",27.89,30.50,0,328.82,356.18,33.3,30.2,0.274,1382356.8,1382356.8,11760,0,0,0,L,1122011218,1,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561714,747427.00
08/11/2019 18:15,2,1.182,ACTIVE,214.19,345.36,59.980,1565561704,"201051344000917","174011545737251",28.05,31.80,0,330.63,358.28,33.6,30.5,0.270,1398466.4,1398466.4,11806,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561715,747428.00
08/11/2019 18:15,2,1.193,ACTIVE,214.19,341.15,59.964,1565561704,"201051344000417","174011545737251",18.47,34.50,0,330.63,351.67,22.3,19.6,0.172,1101306.9,1101306.9,11799,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561716,747429.00
08/11/2019 18:15,2,1.164,ACTIVE,214.19,345.06,60.006,1565561704,"201051344000685","174011545737251",27.97,32.20,0,330.33,358.58,33.0,29.9,0.278,1404200.7,1404200.7,11782,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561717,747430.00
08/11/2019 18:15,2,1.176,ACTIVE,214.41,345.36,59.980,1565561704,"201051344000651","174011545737251",28.43,31.80,0,331.83,359.48,33.9,30.8,0.270,1399073.6,1399073.6,11771,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561718,747431.00
08/11/2019 18:15,2,1.168,ACTIVE,212.83,341.45,59.975,1565561704,"201051344000594","174011545737251",28.47,33.80,0,327.02,357.98,33.7,30.6,0.256,1408496.0,1408496.0,11771,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561719,747432.00
08/11/2019 18:15,2,1.174,ACTIVE,213.51,342.95,59.985,1565561704,"201051344000469","174011545737251",28.33,27.80,0,327.02,357.08,33.7,30.6,0.283,1389011.4,1389011.4,11785,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561719,747433.00
08/11/2019 18:15,2,1.275,ACTIVE,214.41,345.06,59.964,1565561704,"201051344000585","174011545737251",28.19,32.20,0,331.83,359.48,36.4,33.2,0.287,1415328.3,1415328.3,11762,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561720,747434.00
08/11/2019 18:15,2,1.184,ACTIVE,213.96,343.25,59.985,1565561704,"201051344000853","174011545737251",28.21,29.00,0,330.93,357.98,33.9,30.7,0.274,1411646.0,1411646.0,11778,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561721,747435.00
08/11/2019 18:15,2,1.189,ACTIVE,214.41,345.06,59.985,1565561704,"201051344001145","174011545737251",28.15,31.00,0,331.53,359.18,33.9,30.8,0.270,1413271.6,1413271.6,11800,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561722,747436.00
08/11/2019 18:15,2,1.193,ACTIVE,214.41,345.06,59.980,1565561704,"201051344000438","174011545737251",28.27,33.80,0,331.53,359.18,34.2,31.1,0.274,1406785.3,1406785.3,11771,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561723,747437.00
08/11/2019 18:15,2,1.254,ACTIVE,214.19,344.15,59.980,1565561704,"201051344001135","174011545737251",28.11,32.40,0,330.93,358.28,35.7,32.5,0.274,1394753.6,1394753.6,11757,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561724,747438.00
08/11/2019 18:15,2,1.195,ACTIVE,213.51,342.65,59.980,1565561704,"201051344000983","174011545737251",28.61,29.80,0,326.72,357.38,34.7,31.5,0.270,1409964.7,1409964.7,11768,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561725,747439.00
08/11/2019 18:15,2,1.234,ACTIVE,214.41,344.15,59.985,1565561704,"201051344001203","174011545737251",27.85,32.20,0,330.63,359.78,34.9,31.7,0.287,1402987.2,1402987.2,11785,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561726,747440.00
08/11/2019 18:15,2,1.184,ACTIVE,213.96,343.55,59.969,1565561704,"201051344001230","174011545737251",28.21,32.00,0,329.73,357.08,33.8,30.7,0.274,1396998.3,1396998.3,11818,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561727,747441.00
08/11/2019 18:15,2,1.217,ACTIVE,213.74,344.45,59.980,1565561704,"201051344000646","174011545737251",28.01,32.60,0,329.13,358.88,34.6,31.4,0.278,1391101.7,1391101.7,11785,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561728,747442.00
08/11/2019 18:15,2,1.199,ACTIVE,213.51,342.05,59.969,1565561704,"201051344000867","174011545737251",28.35,31.50,0,327.32,356.18,34.4,31.3,0.265,1387052.8,1387052.8,11793,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561729,747443.00
08/11/2019 18:15,2,1.172,ACTIVE,213.51,344.45,59.948,1565561704,"201051344000633","174011545737251",28.37,31.00,0,329.43,357.68,33.7,30.6,0.274,1383583.6,1383583.6,11800,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561730,747444.00
08/11/2019 18:15,2,1.252,ACTIVE,213.96,343.85,59.964,1565561704,"201051344000955","174011545737251",27.31,33.80,0,329.43,357.98,34.6,31.5,0.278,1411872.1,1411872.1,11785,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561731,747445.00
08/11/2019 18:15,2,1.164,ACTIVE,213.74,343.25,59.980,1565561704,"201051344000648","174011545737251",28.21,28.80,0,330.63,356.78,33.3,30.2,0.274,1396901.3,1396901.3,11770,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561732,747446.00
08/11/2019 18:15,2,1.178,ACTIVE,213.96,342.95,59.943,1565561704,"201051344000645","174011545737251",27.75,28.80,0,329.73,356.78,33.1,30.0,0.261,1402863.3,1402863.3,11777,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561732,747447.00
08/11/2019 18:15,2,1.195,ACTIVE,213.29,343.25,59.980,1565561704,"201051344000569","174011545737251",28.13,29.30,0,328.82,357.08,34.1,31.0,0.278,1420333.6,1420333.6,11764,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561733,747448.00
08/11/2019 18:15,2,1.236,ACTIVE,213.51,346.56,59.980,1565561704,"179051228000119","174011545737251",28.41,31.30,0,330.63,360.69,35.6,32.4,0.283,205984.4,205984.4,11877,0,0,0,L,46974696,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565561734,747449.00
08/11/2019 18:30,2,1.154,ACTIVE,213.51,342.35,60.012,1565562604,"201051344000579","174011545737251",28.09,32.40,0,329.43,359.78,32.9,29.8,0.256,1421836.7,1421836.7,11775,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562605,747450.00
08/11/2019 18:30,2,1.178,ACTIVE,214.41,344.15,60.017,1565562604,"201051344001025","174011545737251",27.85,31.80,0,330.33,363.09,33.2,30.2,0.261,1407653.2,1407653.2,11767,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562606,747451.00
08/11/2019 18:30,2,1.113,ACTIVE,214.64,344.45,60.012,1565562604,"201051344001093","174011545737251",28.13,30.80,0,331.23,362.19,31.8,28.7,0.239,1388928.2,1388928.2,11805,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562607,747452.00
08/11/2019 18:30,2,1.107,ACTIVE,213.51,341.75,60.012,1565562604,"201051344000458","174011545737251",28.11,29.30,0,329.43,360.38,31.6,28.6,0.256,1402106.7,1402106.7,11766,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562608,747453.00
08/11/2019 18:30,2,1.180,ACTIVE,214.19,340.85,60.006,1565562604,"201051344000890","174011545737251",27.41,32.60,0,329.73,361.89,32.8,29.7,0.256,1404212.4,1404212.4,11774,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562609,747454.00
08/11/2019 18:30,2,1.145,ACTIVE,213.51,341.45,60.038,1565562604,"201051344000988","174011545737251",17.89,28.50,0,328.82,353.77,20.8,18.1,0.172,1060781.6,1060781.6,11761,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562610,747455.00
08/11/2019 18:30,2,1.123,ACTIVE,214.64,345.06,60.012,1565562604,"201051344000582","174011545737251",27.73,30.80,0,330.63,363.09,31.5,28.5,0.256,1381088.1,1381088.1,11764,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562611,747456.00
08/11/2019 18:30,2,1.152,ACTIVE,213.51,342.05,60.006,1565562604,"201051344000868","174011545737251",27.71,27.80,0,328.22,359.78,32.4,29.3,0.252,1389239.5,1389239.5,11768,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562612,747457.00
08/11/2019 18:30,2,1.082,ACTIVE,213.96,344.15,60.017,1565562604,"201051344000576","174011545737251",28.29,27.80,0,330.33,360.38,31.0,28.0,0.252,1404848.1,1404848.1,11797,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562613,747458.00
08/11/2019 18:30,2,1.127,ACTIVE,213.51,342.35,60.001,1565562604,"201051344001158","174011545737251",27.71,30.00,0,328.82,360.08,31.6,28.6,0.256,1382364.9,1382364.9,11761,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562614,747459.00
08/11/2019 18:30,2,1.121,ACTIVE,214.41,345.06,60.012,1565562604,"201051344000917","174011545737251",28.01,31.00,0,330.33,362.19,31.9,28.8,0.256,1398474.5,1398474.5,11807,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562615,747460.00
08/11/2019 18:30,2,1.170,ACTIVE,214.41,341.15,59.969,1565562604,"201051344000417","174011545737251",17.91,33.50,0,330.03,353.77,21.2,18.6,0.159,1101312.2,1101312.2,11800,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562616,747461.00
08/11/2019 18:30,2,1.096,ACTIVE,214.41,344.76,60.006,1565562604,"201051344000685","174011545737251",28.11,31.30,0,331.53,362.49,31.2,28.2,0.261,1404208.7,1404208.7,11783,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562616,747462.00
08/11/2019 18:30,2,1.145,ACTIVE,214.87,345.36,60.017,1565562604,"201051344000651","174011545737251",27.61,31.00,0,331.53,363.39,32.0,29.0,0.261,1399081.9,1399081.9,11772,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562617,747463.00
08/11/2019 18:30,2,1.109,ACTIVE,213.29,342.05,60.006,1565562604,"201051344000594","174011545737251",28.31,32.80,0,326.42,361.29,31.9,28.8,0.256,1408504.1,1408504.1,11772,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562618,747464.00
08/11/2019 18:30,2,1.113,ACTIVE,213.74,342.65,60.012,1565562604,"201051344000469","174011545737251",28.23,27.30,0,328.52,360.38,31.9,28.8,0.270,1389019.6,1389019.6,11786,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562619,747465.00
08/11/2019 18:30,2,1.205,ACTIVE,214.64,345.36,60.006,1565562604,"201051344000585","174011545737251",28.05,31.50,0,330.93,363.69,34.3,31.1,0.265,1415337.1,1415337.1,11763,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562620,747466.00
08/11/2019 18:30,2,1.107,ACTIVE,214.19,343.85,59.996,1565562604,"201051344000853","174011545737251",28.39,28.50,0,331.53,361.59,31.9,28.8,0.256,1411654.1,1411654.1,11779,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562621,747467.00
08/11/2019 18:30,2,1.125,ACTIVE,214.64,344.15,60.001,1565562604,"201051344001145","174011545737251",27.87,30.30,0,331.53,362.49,31.8,28.8,0.252,1413279.8,1413279.8,11801,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562622,747468.00
08/11/2019 18:30,2,1.125,ACTIVE,214.41,343.85,59.996,1565562604,"201051344000438","174011545737251",28.17,32.80,0,330.93,362.79,32.2,29.1,0.261,1406793.5,1406793.5,11772,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562623,747469.00
08/11/2019 18:30,2,1.188,ACTIVE,214.19,343.25,60.033,1565562604,"201051344001135","174011545737251",27.93,31.50,0,330.63,362.19,33.6,30.5,0.252,1394762.2,1394762.2,11758,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562624,747470.00
08/11/2019 18:30,2,1.141,ACTIVE,213.74,342.05,59.975,1565562604,"201051344000983","174011545737251",28.15,29.30,0,329.43,360.38,32.5,29.5,0.256,1409973.0,1409973.0,11769,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562625,747471.00
08/11/2019 18:30,2,1.166,ACTIVE,214.41,342.65,60.001,1565562604,"201051344001203","174011545737251",27.75,31.80,0,331.53,363.69,32.8,29.7,0.265,1402995.6,1402995.6,11786,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562626,747472.00
08/11/2019 18:30,2,1.105,ACTIVE,214.19,342.95,59.969,1565562604,"201051344001230","174011545737251",28.23,31.50,0,330.33,360.38,31.6,28.6,0.252,1397006.5,1397006.5,11819,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562627,747473.00
08/11/2019 18:30,2,1.145,ACTIVE,213.96,344.15,59.996,1565562604,"201051344000646","174011545737251",27.79,32.00,0,330.03,362.19,32.3,29.2,0.261,1391110.0,1391110.0,11786,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562628,747474.00
08/11/2019 18:30,2,1.135,ACTIVE,213.74,341.45,59.996,1565562604,"201051344000867","174011545737251",27.95,30.80,0,327.62,359.48,32.2,29.1,0.243,1387061.1,1387061.1,11794,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562629,747475.00
08/11/2019 18:30,2,1.102,ACTIVE,213.96,343.25,59.990,1565562604,"201051344000633","174011545737251",28.17,30.50,0,329.73,361.29,31.5,28.5,0.252,1383591.7,1383591.7,11801,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562629,747476.00
08/11/2019 18:30,2,1.162,ACTIVE,213.96,343.85,59.996,1565562604,"201051344000955","174011545737251",27.45,32.80,0,330.33,360.99,32.4,29.3,0.265,1411880.4,1411880.4,11786,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562630,747477.00
08/11/2019 18:30,2,1.098,ACTIVE,213.96,342.35,60.001,1565562604,"201051344000648","174011545737251",27.97,28.30,0,329.73,360.08,31.1,28.1,0.252,1396909.2,1396909.2,11771,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562631,747478.00
08/11/2019 18:30,2,1.090,ACTIVE,213.96,342.65,59.959,1565562604,"201051344000645","174011545737251",27.95,28.50,0,330.63,360.08,30.9,27.9,0.243,1402871.2,1402871.2,11778,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562632,747479.00
08/11/2019 18:30,2,1.119,ACTIVE,213.51,342.05,60.038,1565562604,"201051344000569","174011545737251",28.03,28.80,0,329.73,360.99,31.8,28.8,0.256,1420341.8,1420341.8,11765,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562633,747480.00
08/11/2019 18:30,2,1.156,ACTIVE,213.74,345.96,59.996,1565562604,"179051228000119","174011545737251",28.37,30.50,0,330.33,362.79,33.2,30.2,0.261,205992.9,205992.9,11878,0,0,0,L,46974696,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565562634,747481.00
08/11/2019 18:45,2,0.967,ACTIVE,213.29,340.25,59.985,1565563504,"201051344000579","174011545737251",27.93,31.80,0,329.73,357.68,27.4,24.5,0.208,1421843.4,1421843.4,11776,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563506,747482.00
08/11/2019 18:45,2,0.963,ACTIVE,214.41,342.05,60.012,1565563504,"201051344001025","174011545737251",28.19,31.00,0,331.53,359.78,27.5,24.6,0.208,1407659.9,1407659.9,11768,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563507,747483.00
08/11/2019 18:45,2,0.926,ACTIVE,214.41,343.25,59.996,1565563504,"201051344001093","174011545737251",28.11,30.00,0,331.23,359.48,26.4,23.5,0.199,1388934.6,1388934.6,11806,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563508,747484.00
08/11/2019 18:45,2,0.926,ACTIVE,213.29,339.95,60.028,1565563504,"201051344000458","174011545737251",27.79,28.80,0,329.73,357.68,26.1,23.2,0.208,1402113.0,1402113.0,11767,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563509,747485.00
08/11/2019 18:45,2,0.971,ACTIVE,214.19,342.35,59.996,1565563504,"201051344000890","174011545737251",27.77,32.00,0,334.54,353.17,27.3,24.5,0.203,1404219.1,1404219.1,11775,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563511,747486.00
08/11/2019 18:45,2,0.926,ACTIVE,213.29,339.65,59.990,1565563504,"201051344000988","174011545737251",18.21,28.30,0,330.03,352.57,17.1,14.6,0.141,1060785.6,1060785.6,11762,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563512,747487.00
08/11/2019 18:45,2,0.930,ACTIVE,214.64,343.25,59.990,1565563504,"201051344000582","174011545737251",27.65,30.00,0,331.53,359.18,26.1,23.3,0.208,1381094.4,1381094.4,11765,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563512,747488.00
08/11/2019 18:45,2,0.951,ACTIVE,213.29,340.25,60.001,1565563504,"201051344000868","174011545737251",27.81,27.50,0,329.43,356.78,26.8,24.0,0.203,1389246.0,1389246.0,11769,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563513,747489.00
08/11/2019 18:45,2,0.889,ACTIVE,213.96,341.45,59.996,1565563504,"201051344000576","174011545737251",28.29,27.30,0,330.33,358.28,25.5,22.7,0.199,1404854.3,1404854.3,11798,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563515,747490.00
08/11/2019 18:45,2,0.930,ACTIVE,213.29,340.85,59.996,1565563504,"201051344001158","174011545737251",27.69,29.50,0,328.52,357.68,26.1,23.3,0.212,1382371.3,1382371.3,11762,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563516,747491.00
08/11/2019 18:45,2,0.932,ACTIVE,214.41,342.35,59.980,1565563504,"201051344000917","174011545737251",27.83,30.30,0,331.23,359.18,26.3,23.4,0.208,1398480.9,1398480.9,11808,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563517,747492.00
08/11/2019 18:45,2,0.963,ACTIVE,214.19,339.95,60.012,1565563504,"201051344000417","174011545737251",18.11,32.60,0,331.83,351.67,17.7,15.1,0.128,1101316.3,1101316.3,11801,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563517,747493.00
08/11/2019 18:45,2,0.912,ACTIVE,214.41,343.25,60.001,1565563504,"201051344000685","174011545737251",27.75,30.50,0,331.53,359.48,25.7,22.9,0.212,1404215.0,1404215.0,11784,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563518,747494.00
08/11/2019 18:45,2,0.943,ACTIVE,214.64,343.25,59.980,1565563504,"201051344000651","174011545737251",27.67,30.30,0,332.13,359.78,26.5,23.6,0.208,1399088.3,1399088.3,11773,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563519,747495.00
08/11/2019 18:45,2,0.936,ACTIVE,212.83,339.04,59.996,1565563504,"201051344000594","174011545737251",27.75,32.20,0,328.22,357.08,26.3,23.5,0.212,1408510.6,1408510.6,11773,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563520,747496.00
08/11/2019 18:45,2,0.922,ACTIVE,213.51,340.55,59.990,1565563504,"201051344000469","174011545737251",28.21,27.00,0,329.13,357.98,26.4,23.5,0.212,1389026.0,1389026.0,11787,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563521,747497.00
08/11/2019 18:45,2,1.012,ACTIVE,214.64,343.25,60.001,1565563504,"201051344000585","174011545737251",28.01,30.80,0,330.93,359.78,28.8,25.9,0.217,1415344.1,1415344.1,11764,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563522,747498.00
08/11/2019 18:45,2,0.928,ACTIVE,213.96,341.75,60.001,1565563504,"201051344000853","174011545737251",27.99,28.00,0,331.23,358.58,26.3,23.5,0.208,1411660.6,1411660.6,11780,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563523,747499.00
08/11/2019 18:45,2,0.928,ACTIVE,214.41,342.35,60.001,1565563504,"201051344001145","174011545737251",28.09,29.50,0,332.13,359.78,26.4,23.6,0.199,1413286.2,1413286.2,11802,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563524,747500.00
08/11/2019 18:45,2,0.938,ACTIVE,214.41,342.65,59.959,1565563504,"201051344000438","174011545737251",27.99,32.20,0,331.83,359.78,26.6,23.7,0.208,1406800.1,1406800.1,11773,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563525,747501.00
08/11/2019 18:45,2,1.000,ACTIVE,213.96,342.05,59.996,1565563504,"201051344001135","174011545737251",27.61,30.80,0,331.23,358.88,28.0,25.1,0.212,1394769.1,1394769.1,11759,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563526,747502.00
08/11/2019 18:45,2,0.943,ACTIVE,213.51,340.25,59.985,1565563504,"201051344000983","174011545737251",28.35,28.80,0,329.13,357.08,27.1,24.3,0.208,1409979.6,1409979.6,11770,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563527,747503.00
08/11/2019 18:45,2,0.959,ACTIVE,214.41,342.05,59.996,1565563504,"201051344001203","174011545737251",28.01,30.80,0,331.83,360.38,27.2,24.4,0.212,1403002.2,1403002.2,11787,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563528,747504.00
08/11/2019 18:45,2,0.920,ACTIVE,213.96,341.45,60.012,1565563504,"201051344001230","174011545737251",28.15,30.50,0,328.82,357.38,26.2,23.4,0.199,1397012.9,1397012.9,11820,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563529,747505.00
08/11/2019 18:45,2,0.971,ACTIVE,213.74,342.95,60.006,1565563504,"201051344000646","174011545737251",27.33,31.30,0,330.03,359.18,26.9,24.1,0.212,1391116.6,1391116.6,11787,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563530,747506.00
08/11/2019 18:45,2,0.941,ACTIVE,213.51,338.74,59.996,1565563504,"201051344000867","174011545737251",27.97,30.30,0,328.52,355.58,26.7,23.9,0.199,1387067.6,1387067.6,11795,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563530,747507.00
