ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 18:45,2,0.934,ACTIVE,213.51,341.75,59.996,1565563504,"201051344000633","174011545737251",27.49,30.00,0,330.03,358.58,26.1,23.2,0.208,1383598.1,1383598.1,11802,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563531,747508.00
08/11/2019 18:45,2,0.963,ACTIVE,213.96,342.05,60.001,1565563504,"201051344000955","174011545737251",27.85,32.00,0,330.93,358.28,27.2,24.3,0.212,1411887.0,1411887.0,11787,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563532,747509.00
08/11/2019 18:45,2,0.898,ACTIVE,213.51,340.25,60.001,1565563504,"201051344000648","174011545737251",28.25,28.00,0,330.03,357.08,25.7,22.9,0.203,1396915.5,1396915.5,11772,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563533,747510.00
08/11/2019 18:45,2,0.912,ACTIVE,213.51,340.85,59.996,1565563504,"201051344000645","174011545737251",27.65,28.30,0,329.43,357.38,25.5,22.7,0.194,1402877.4,1402877.4,11779,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563534,747511.00
08/11/2019 18:45,2,0.930,ACTIVE,213.06,340.55,60.001,1565563504,"201051344000569","174011545737251",27.99,28.30,0,329.43,357.08,26.4,23.5,0.208,1420348.2,1420348.2,11766,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563535,747512.00
08/11/2019 18:45,2,0.973,ACTIVE,213.29,343.55,60.001,1565563504,"179051228000119","174011545737251",28.19,30.30,0,330.63,361.59,27.8,24.9,0.212,205999.6,205999.6,11879,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565563536,747513.00
08/11/2019 19:00,2,1.543,ACTIVE,213.96,345.36,59.996,1565564404,"201051344000579","174011545737251",28.39,31.30,0,329.73,364.59,44.4,40.9,0.358,1421850.4,1421850.4,11777,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564405,747514.00
08/11/2019 19:00,2,1.699,ACTIVE,214.64,348.36,59.990,1565564404,"201051344001025","174011545737251",28.73,30.30,0,330.93,371.21,49.5,45.9,0.393,1407667.3,1407667.3,11769,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564406,747515.00
08/11/2019 19:00,2,1.570,ACTIVE,214.87,348.96,60.006,1565564404,"201051344001093","174011545737251",28.55,29.50,0,330.93,368.50,45.4,41.9,0.371,1388941.5,1388941.5,11807,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564407,747516.00
08/11/2019 19:00,2,1.518,ACTIVE,213.96,345.66,59.990,1565564404,"201051344000458","174011545737251",28.45,28.80,0,329.73,365.19,43.7,40.3,0.367,1402119.8,1402119.8,11768,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564408,747517.00
08/11/2019 19:00,2,1.689,ACTIVE,214.41,348.66,59.996,1565564404,"201051344000890","174011545737251",28.33,31.80,0,330.03,369.10,48.5,44.9,0.389,1404226.4,1404226.4,11776,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564409,747518.00
08/11/2019 19:00,2,1.521,ACTIVE,213.96,344.45,59.953,1565564404,"201051344000988","174011545737251",18.53,28.30,0,328.52,357.08,28.6,25.6,0.239,1060789.9,1060789.9,11763,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564410,747519.00
08/11/2019 19:00,2,1.680,ACTIVE,215.09,350.77,59.996,1565564404,"201051344000582","174011545737251",28.11,29.50,0,332.13,370.60,47.9,44.3,0.407,1381101.4,1381101.4,11766,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564411,747520.00
08/11/2019 19:00,2,1.512,ACTIVE,213.74,345.96,59.990,1565564404,"201051344000868","174011545737251",28.37,27.30,0,328.82,364.59,43.4,40.0,0.358,1389252.9,1389252.9,11770,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564411,747521.00
08/11/2019 19:00,2,1.451,ACTIVE,214.19,346.56,59.990,1565564404,"201051344000576","174011545737251",28.31,27.30,0,329.73,365.80,41.6,38.2,0.345,1404860.9,1404860.9,11799,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564412,747522.00
08/11/2019 19:00,2,1.500,ACTIVE,213.96,345.96,59.948,1565564404,"201051344001158","174011545737251",28.07,29.50,0,329.43,364.89,42.6,39.2,0.349,1382378.1,1382378.1,11763,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564413,747523.00
08/11/2019 19:00,2,1.645,ACTIVE,214.64,348.66,59.959,1565564404,"201051344000917","174011545737251",28.61,29.80,0,330.93,370.90,47.7,44.1,0.393,1398488.1,1398488.1,11809,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564414,747524.00
08/11/2019 19:00,2,1.619,ACTIVE,214.41,344.45,60.001,1565564404,"201051344000417","174011545737251",18.37,32.20,0,330.33,357.98,30.2,27.2,0.243,1101320.9,1101320.9,11802,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564415,747525.00
08/11/2019 19:00,2,1.576,ACTIVE,214.64,347.46,59.996,1565564404,"201051344000685","174011545737251",28.43,30.00,0,330.93,369.70,45.4,41.9,0.393,1404221.9,1404221.9,11785,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564416,747526.00
08/11/2019 19:00,2,1.604,ACTIVE,214.87,348.96,59.990,1565564404,"201051344000651","174011545737251",27.85,29.80,0,331.53,370.30,45.3,41.8,0.371,1399095.5,1399095.5,11774,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564417,747527.00
08/11/2019 19:00,2,1.438,ACTIVE,213.29,343.85,60.001,1565564404,"201051344000594","174011545737251",28.31,31.80,0,327.32,364.29,41.2,37.9,0.327,1408517.5,1408517.5,11774,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564418,747528.00
08/11/2019 19:00,2,1.391,ACTIVE,213.74,345.66,60.033,1565564404,"201051344000469","174011545737251",28.65,27.00,0,329.13,364.59,40.4,37.0,0.340,1389032.9,1389032.9,11788,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564419,747529.00
08/11/2019 19:00,2,1.648,ACTIVE,214.87,349.26,60.001,1565564404,"201051344000585","174011545737251",28.39,30.50,0,331.53,372.71,47.4,43.8,0.384,1415351.9,1415351.9,11765,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564420,747530.00
08/11/2019 19:00,2,1.391,ACTIVE,214.41,346.26,60.006,1565564404,"201051344000853","174011545737251",28.47,28.30,0,330.03,367.00,40.1,36.8,0.331,1411667.5,1411667.5,11781,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564421,747531.00
08/11/2019 19:00,2,1.475,ACTIVE,214.41,347.46,59.996,1565564404,"201051344001145","174011545737251",28.63,29.30,0,331.83,369.70,42.7,39.3,0.345,1413293.4,1413293.4,11803,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564422,747532.00
08/11/2019 19:00,2,1.430,ACTIVE,214.19,346.56,60.006,1565564404,"201051344000438","174011545737251",28.57,31.50,0,331.83,368.80,41.4,38.0,0.331,1406807.2,1406807.2,11774,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564423,747533.00
08/11/2019 19:00,2,1.479,ACTIVE,213.96,345.96,60.001,1565564404,"201051344001135","174011545737251",28.43,30.00,0,331.23,369.40,42.6,39.2,0.340,1394776.6,1394776.6,11760,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564424,747534.00
08/11/2019 19:00,2,1.453,ACTIVE,213.74,343.85,60.006,1565564404,"201051344000983","174011545737251",22.26,28.80,0,329.13,365.19,32.1,29.1,0.221,1409986.7,1409986.7,11771,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564424,747535.00
08/11/2019 19:00,2,1.402,ACTIVE,214.41,345.66,60.001,1565564404,"201051344001203","174011545737251",28.73,30.50,0,332.43,370.30,40.8,37.4,0.340,1403009.5,1403009.5,11788,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564425,747536.00
08/11/2019 19:00,2,1.385,ACTIVE,213.96,345.96,60.001,1565564404,"201051344001230","174011545737251",28.23,30.30,0,329.13,367.30,39.6,36.3,0.327,1397020.0,1397020.0,11821,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564426,747537.00
08/11/2019 19:00,2,1.443,ACTIVE,213.74,345.96,60.001,1565564404,"201051344000646","174011545737251",27.89,31.00,0,330.33,369.70,40.8,37.4,0.345,1391123.9,1391123.9,11788,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564427,747538.00
08/11/2019 19:00,2,1.350,ACTIVE,213.74,343.55,60.001,1565564404,"201051344000867","174011545737251",28.41,30.00,0,327.62,363.39,38.9,35.6,0.301,1387074.6,1387074.6,11796,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564428,747539.00
08/11/2019 19:00,2,1.340,ACTIVE,213.96,346.26,60.001,1565564404,"201051344000633","174011545737251",28.15,29.80,0,330.03,366.10,38.2,34.9,0.314,1383604.9,1383604.9,11803,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564429,747540.00
08/11/2019 19:00,2,1.395,ACTIVE,213.96,345.36,59.996,1565564404,"201051344000955","174011545737251",28.21,31.50,0,330.33,366.40,39.9,36.6,0.327,1411894.2,1411894.2,11788,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564430,747541.00
08/11/2019 19:00,2,1.309,ACTIVE,213.74,344.15,59.990,1565564404,"201051344000648","174011545737251",28.11,28.00,0,329.73,363.99,37.3,34.1,0.305,1396922.2,1396922.2,11773,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564431,747542.00
08/11/2019 19:00,2,1.307,ACTIVE,214.19,344.76,60.043,1565564404,"201051344000645","174011545737251",28.13,28.00,0,330.63,364.59,37.2,34.0,0.305,1402884.1,1402884.1,11780,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564432,747543.00
08/11/2019 19:00,2,1.342,ACTIVE,213.74,344.45,60.001,1565564404,"201051344000569","174011545737251",28.21,28.50,0,329.43,365.19,38.4,35.1,0.314,1420355.2,1420355.2,11767,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564433,747544.00
08/11/2019 19:00,2,1.373,ACTIVE,213.96,348.06,60.038,1565564404,"179051228000119","174011545737251",28.39,30.00,0,330.03,367.60,39.5,36.2,0.314,206006.9,206006.9,11880,0,0,0,L,46974696,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565564434,747545.00
08/11/2019 19:15,2,0.916,ACTIVE,213.29,339.04,59.975,1565565304,"201051344000579","174011545737251",28.09,30.80,0,328.52,365.49,26.1,23.3,0.194,1421857.6,1421857.6,11778,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565305,747546.00
08/11/2019 19:15,2,0.924,ACTIVE,214.41,341.45,59.996,1565565304,"201051344001025","174011545737251",28.07,30.00,0,331.53,371.21,26.3,23.5,0.199,1407674.8,1407674.8,11770,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565306,747547.00
08/11/2019 19:15,2,0.875,ACTIVE,214.41,342.05,59.996,1565565304,"201051344001093","174011545737251",28.11,29.30,0,332.73,368.50,24.9,22.1,0.186,1388948.5,1388948.5,11808,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565307,747548.00
08/11/2019 19:15,2,0.873,ACTIVE,213.29,339.95,59.996,1565565304,"201051344000458","174011545737251",28.21,28.80,0,329.13,365.49,25.0,22.2,0.194,1402126.7,1402126.7,11769,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565308,747549.00
08/11/2019 19:15,2,0.930,ACTIVE,213.96,340.85,59.990,1565565304,"201051344000890","174011545737251",27.69,31.30,0,330.33,369.40,26.1,23.3,0.199,1404233.7,1404233.7,11777,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565309,747550.00
08/11/2019 19:15,2,0.887,ACTIVE,213.06,339.04,59.990,1565565304,"201051344000988","174011545737251",18.13,28.00,0,329.13,358.58,16.3,13.8,0.137,1060794.2,1060794.2,11764,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565310,747551.00
08/11/2019 19:15,2,0.893,ACTIVE,214.64,342.35,59.975,1565565304,"201051344000582","174011545737251",27.63,29.30,0,331.53,370.90,25.0,22.2,0.194,1381108.5,1381108.5,11767,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565311,747552.00
08/11/2019 19:15,2,0.900,ACTIVE,213.06,338.44,59.980,1565565304,"201051344000868","174011545737251",27.91,27.30,0,328.52,365.19,25.5,22.7,0.190,1389259.9,1389259.9,11771,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565312,747553.00
08/11/2019 19:15,2,0.883,ACTIVE,213.74,340.85,59.990,1565565304,"201051344000576","174011545737251",26.98,27.30,0,329.73,366.10,24.2,21.4,0.194,1404867.6,1404867.6,11800,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565313,747554.00
08/11/2019 19:15,2,0.900,ACTIVE,213.29,339.34,59.964,1565565304,"201051344001158","174011545737251",27.33,29.30,0,327.92,365.49,25.0,22.2,0.190,1382385.0,1382385.0,11764,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565314,747555.00
08/11/2019 19:15,2,0.881,ACTIVE,214.41,342.05,59.990,1565565304,"201051344000917","174011545737251",28.29,29.80,0,331.53,369.40,25.3,22.5,0.186,1398495.3,1398495.3,11810,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565314,747556.00
08/11/2019 19:15,2,0.928,ACTIVE,214.19,339.95,59.985,1565565304,"201051344000417","174011545737251",18.05,31.80,0,331.53,358.58,17.0,14.5,0.128,1101325.4,1101325.4,11803,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565315,747557.00
08/11/2019 19:15,2,0.873,ACTIVE,214.41,342.65,59.980,1565565304,"201051344000685","174011545737251",27.89,29.80,0,331.53,368.50,24.7,21.9,0.199,1404228.9,1404228.9,11786,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565316,747558.00
08/11/2019 19:15,2,0.906,ACTIVE,214.64,342.65,59.996,1565565304,"201051344000651","174011545737251",27.73,29.30,0,333.33,367.90,25.5,22.7,0.199,1399102.7,1399102.7,11775,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565317,747559.00
08/11/2019 19:15,2,0.893,ACTIVE,212.83,339.04,59.980,1565565304,"201051344000594","174011545737251",27.99,31.50,0,326.72,363.99,25.3,22.5,0.194,1408524.4,1408524.4,11775,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565318,747560.00
08/11/2019 19:15,2,0.887,ACTIVE,213.29,339.04,59.959,1565565304,"201051344000469","174011545737251",27.99,27.00,0,327.92,363.99,25.2,22.4,0.199,1389039.7,1389039.7,11789,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565319,747561.00
08/11/2019 19:15,2,0.980,ACTIVE,214.41,342.95,59.996,1565565304,"201051344000585","174011545737251",28.09,30.00,0,332.73,369.40,27.9,25.0,0.212,1415359.8,1415359.8,11766,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565320,747562.00
08/11/2019 19:15,2,0.889,ACTIVE,213.96,341.15,59.985,1565565304,"201051344000853","174011545737251",28.13,28.30,0,331.83,363.99,25.4,22.6,0.199,1411674.4,1411674.4,11782,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565321,747563.00
08/11/2019 19:15,2,0.906,ACTIVE,214.41,341.75,59.996,1565565304,"201051344001145","174011545737251",27.87,29.00,0,331.53,366.70,25.6,22.8,0.199,1413300.5,1413300.5,11804,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565322,747564.00
08/11/2019 19:15,2,0.896,ACTIVE,214.19,342.35,60.006,1565565304,"201051344000438","174011545737251",28.13,31.00,0,332.13,366.10,25.6,22.7,0.203,1406814.3,1406814.3,11775,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565323,747565.00
08/11/2019 19:15,2,0.953,ACTIVE,213.96,340.85,59.990,1565565304,"201051344001135","174011545737251",28.05,29.80,0,330.33,366.40,27.1,24.2,0.190,1394784.0,1394784.0,11761,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565324,747566.00
08/11/2019 19:15,2,0.924,ACTIVE,213.29,339.34,59.985,1565565304,"201051344000983","174011545737251",27.89,28.50,0,328.22,362.49,26.1,23.3,0.190,1409993.8,1409993.8,11772,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565325,747567.00
08/11/2019 19:15,2,0.930,ACTIVE,214.19,341.45,59.985,1565565304,"201051344001203","174011545737251",27.63,30.00,0,331.83,367.60,26.1,23.2,0.203,1403016.8,1403016.8,11789,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565326,747568.00
08/11/2019 19:15,2,0.883,ACTIVE,213.96,339.65,59.975,1565565304,"201051344001230","174011545737251",28.09,30.00,0,328.82,364.89,25.1,22.3,0.199,1397027.0,1397027.0,11822,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565327,747569.00
08/11/2019 19:15,2,0.918,ACTIVE,213.74,341.45,59.990,1565565304,"201051344000646","174011545737251",28.07,30.80,0,330.03,366.70,26.1,23.3,0.203,1391131.1,1391131.1,11789,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565328,747570.00
08/11/2019 19:15,2,0.912,ACTIVE,213.29,339.34,59.975,1565565304,"201051344000867","174011545737251",27.83,29.80,0,327.92,360.69,25.7,22.9,0.186,1387081.5,1387081.5,11797,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565329,747571.00
08/11/2019 19:15,2,0.893,ACTIVE,213.51,341.15,59.985,1565565304,"201051344000633","174011545737251",27.77,29.50,0,328.82,363.09,25.1,22.3,0.208,1383611.7,1383611.7,11804,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565330,747572.00
08/11/2019 19:15,2,0.928,ACTIVE,213.74,341.15,59.985,1565565304,"201051344000955","174011545737251",27.65,31.30,0,329.73,364.29,26.0,23.2,0.203,1411901.3,1411901.3,11789,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565331,747573.00
08/11/2019 19:15,2,0.883,ACTIVE,213.51,339.65,59.985,1565565304,"201051344000648","174011545737251",27.71,27.80,0,329.73,361.89,24.9,22.1,0.194,1396928.9,1396928.9,11774,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565331,747574.00
08/11/2019 19:15,2,0.879,ACTIVE,213.51,340.25,59.948,1565565304,"201051344000645","174011545737251",27.55,28.00,0,329.43,361.89,24.6,21.8,0.186,1402890.8,1402890.8,11781,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565332,747575.00
08/11/2019 19:15,2,0.902,ACTIVE,213.29,339.65,59.980,1565565304,"201051344000569","174011545737251",27.93,28.50,0,329.13,363.09,25.6,22.7,0.199,1420362.1,1420362.1,11768,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565333,747576.00
08/11/2019 19:15,2,0.939,ACTIVE,213.29,344.76,59.985,1565565304,"179051228000119","174011545737251",28.21,30.00,0,329.73,365.49,26.8,24.0,0.199,206014.1,206014.1,11882,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565565335,747577.00
08/11/2019 19:30,2,0.773,ACTIVE,213.06,338.74,60.001,1565566204,"201051344000579","174011545737251",28.01,30.80,0,326.72,352.27,22.0,19.3,0.159,1421863.3,1421863.3,11779,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566205,747578.00
08/11/2019 19:30,2,0.773,ACTIVE,214.19,339.65,59.975,1565566204,"201051344001025","174011545737251",27.73,29.50,0,331.53,354.67,21.7,19.1,0.164,1407680.5,1407680.5,11771,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566206,747579.00
08/11/2019 19:30,2,0.732,ACTIVE,214.19,340.55,60.006,1565566204,"201051344001093","174011545737251",27.61,29.30,0,331.23,354.37,20.5,17.9,0.150,1388953.9,1388953.9,11809,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566207,747580.00
08/11/2019 19:30,2,0.744,ACTIVE,213.06,337.84,60.006,1565566204,"201051344000458","174011545737251",27.61,28.80,0,328.52,352.57,20.9,18.2,0.150,1402132.2,1402132.2,11770,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566208,747581.00
08/11/2019 19:30,2,0.770,ACTIVE,213.74,339.04,60.012,1565566204,"201051344000890","174011545737251",27.75,30.50,0,329.73,353.77,21.6,19.0,0.155,1404239.4,1404239.4,11778,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566209,747582.00
08/11/2019 19:30,2,0.738,ACTIVE,213.06,337.84,60.028,1565566204,"201051344000988","174011545737251",17.91,28.00,0,327.02,348.66,13.4,11.0,0.106,1060797.6,1060797.6,11765,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566210,747583.00
08/11/2019 19:30,2,0.744,ACTIVE,214.41,340.85,60.001,1565566204,"201051344000582","174011545737251",27.19,29.00,0,330.63,354.07,20.5,17.9,0.155,1381113.9,1381113.9,11768,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566211,747584.00
08/11/2019 19:30,2,0.764,ACTIVE,212.83,338.74,60.012,1565566204,"201051344000868","174011545737251",27.43,27.00,0,326.72,353.17,21.2,18.6,0.155,1389265.5,1389265.5,11772,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566212,747585.00
08/11/2019 19:30,2,0.707,ACTIVE,213.51,339.34,59.996,1565566204,"201051344000576","174011545737251",27.95,27.30,0,328.82,352.57,20.1,17.5,0.150,1404872.9,1404872.9,11801,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566212,747586.00
08/11/2019 19:30,2,0.754,ACTIVE,213.06,338.14,59.990,1565566204,"201051344001158","174011545737251",26.92,29.30,0,328.82,352.57,20.6,18.0,0.159,1382390.4,1382390.4,11765,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566213,747587.00
08/11/2019 19:30,2,0.738,ACTIVE,213.96,339.95,60.001,1565566204,"201051344000917","174011545737251",27.61,29.80,0,330.63,354.07,20.7,18.0,0.150,1398500.8,1398500.8,11811,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566214,747588.00
08/11/2019 19:30,2,0.768,ACTIVE,214.19,338.44,60.001,1565566204,"201051344000417","174011545737251",17.89,31.30,0,330.63,348.06,13.9,11.5,0.097,1101328.9,1101328.9,11804,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566215,747589.00
08/11/2019 19:30,2,0.721,ACTIVE,214.19,340.55,59.996,1565566204,"201051344000685","174011545737251",27.43,29.50,0,330.33,354.97,20.1,17.5,0.164,1404234.3,1404234.3,11787,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566216,747590.00
08/11/2019 19:30,2,0.732,ACTIVE,214.41,340.85,60.012,1565566204,"201051344000651","174011545737251",27.89,29.00,0,331.53,354.67,20.7,18.1,0.150,1399108.2,1399108.2,11776,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566217,747591.00
08/11/2019 19:30,2,0.742,ACTIVE,212.83,337.84,59.990,1565566204,"201051344000594","174011545737251",27.57,31.00,0,327.02,353.47,20.8,18.1,0.159,1408529.8,1408529.8,11776,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566218,747592.00
08/11/2019 19:30,2,0.729,ACTIVE,213.06,338.74,59.985,1565566204,"201051344000469","174011545737251",28.05,27.30,0,327.32,353.47,20.8,18.1,0.168,1389045.2,1389045.2,11790,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566219,747593.00
08/11/2019 19:30,2,0.811,ACTIVE,214.19,340.55,60.028,1565566204,"201051344000585","174011545737251",27.93,30.00,0,330.93,355.58,23.0,20.2,0.159,1415366.0,1415366.0,11767,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566220,747594.00
08/11/2019 19:30,2,0.729,ACTIVE,213.74,339.65,59.990,1565566204,"201051344000853","174011545737251",28.01,28.30,0,330.33,353.17,20.7,18.1,0.155,1411679.9,1411679.9,11783,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566221,747595.00
08/11/2019 19:30,2,0.732,ACTIVE,214.19,340.55,59.996,1565566204,"201051344001145","174011545737251",27.87,28.80,0,332.13,354.37,20.7,18.1,0.150,1413306.1,1413306.1,11805,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566222,747596.00
08/11/2019 19:30,2,0.736,ACTIVE,213.96,339.95,59.990,1565566204,"201051344000438","174011545737251",27.85,30.80,0,331.83,354.37,20.8,18.1,0.155,1406819.8,1406819.8,11776,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566223,747597.00
08/11/2019 19:30,2,0.789,ACTIVE,213.96,339.34,59.990,1565566204,"201051344001135","174011545737251",27.87,29.50,0,330.33,354.97,22.3,19.6,0.155,1394789.9,1394789.9,11762,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566224,747598.00
08/11/2019 19:30,2,0.754,ACTIVE,213.29,338.14,59.959,1565566204,"201051344000983","174011545737251",28.21,28.80,0,327.92,353.47,21.6,18.9,0.146,1409999.5,1409999.5,11773,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566224,747599.00
08/11/2019 19:30,2,0.742,ACTIVE,214.19,339.65,59.980,1565566204,"201051344001203","174011545737251",28.01,29.80,0,331.53,355.88,21.1,18.4,0.159,1403022.4,1403022.4,11790,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566225,747600.00
08/11/2019 19:30,2,0.715,ACTIVE,213.96,339.04,59.969,1565566204,"201051344001230","174011545737251",27.91,29.50,0,328.82,352.57,20.2,17.6,0.150,1397032.4,1397032.4,11823,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566226,747601.00
08/11/2019 19:30,2,0.766,ACTIVE,213.51,339.65,59.990,1565566204,"201051344000646","174011545737251",27.39,30.50,0,329.73,354.67,21.3,18.6,0.155,1391136.8,1391136.8,11790,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566227,747602.00
08/11/2019 19:30,2,0.756,ACTIVE,213.29,337.24,59.975,1565566204,"201051344000867","174011545737251",27.31,29.30,0,328.22,351.97,21.0,18.3,0.150,1387087.1,1387087.1,11798,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566228,747603.00
08/11/2019 19:30,2,0.727,ACTIVE,213.29,339.95,59.980,1565566204,"201051344000633","174011545737251",27.79,29.00,0,327.62,354.37,20.5,17.8,0.155,1383617.2,1383617.2,11805,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566229,747604.00
08/11/2019 19:30,2,0.750,ACTIVE,213.51,339.34,59.990,1565566204,"201051344000955","174011545737251",27.87,31.00,0,329.73,353.17,21.2,18.6,0.159,1411907.0,1411907.0,11790,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566230,747605.00
08/11/2019 19:30,2,0.729,ACTIVE,213.29,338.14,59.975,1565566204,"201051344000648","174011545737251",27.47,27.50,0,329.73,352.27,20.3,17.7,0.155,1396934.3,1396934.3,11775,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566231,747606.00
08/11/2019 19:30,2,0.715,ACTIVE,213.51,338.44,59.953,1565566204,"201051344000645","174011545737251",27.51,27.80,0,329.43,352.57,20.0,17.3,0.146,1402896.1,1402896.1,11782,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566232,747607.00
08/11/2019 19:30,2,0.732,ACTIVE,213.06,338.14,59.990,1565566204,"201051344000569","174011545737251",27.91,28.50,0,327.92,353.17,20.7,18.0,0.164,1420367.6,1420367.6,11769,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566233,747608.00
08/11/2019 19:30,2,0.779,ACTIVE,213.29,341.75,59.975,1565566204,"179051228000119","174011545737251",27.85,30.00,0,330.03,356.78,22.0,19.3,0.155,206019.9,206019.9,11883,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565566234,747609.00
08/11/2019 19:45,2,0.674,ACTIVE,212.83,336.34,60.017,1565567104,"201051344000579","174011545737251",27.77,30.50,0,327.92,349.26,19.0,16.4,0.133,1421868.1,1421868.1,11780,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567106,747610.00
08/11/2019 19:45,2,0.674,ACTIVE,213.96,339.04,60.001,1565567104,"201051344001025","174011545737251",27.31,29.00,0,330.93,351.37,18.6,16.1,0.137,1407685.2,1407685.2,11772,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567107,747611.00
08/11/2019 19:45,2,0.629,ACTIVE,214.41,339.34,59.959,1565567104,"201051344001093","174011545737251",27.89,28.80,0,330.93,351.07,17.8,15.3,0.124,1388958.3,1388958.3,11810,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567107,747612.00
08/11/2019 19:45,2,0.641,ACTIVE,213.06,336.94,60.006,1565567104,"201051344000458","174011545737251",27.45,28.50,0,327.32,349.86,17.8,15.3,0.133,1402136.7,1402136.7,11771,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567108,747613.00
08/11/2019 19:45,2,0.672,ACTIVE,213.96,338.74,60.001,1565567104,"201051344000890","174011545737251",27.37,30.00,0,330.33,350.77,18.7,16.1,0.133,1404244.1,1404244.1,11779,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567109,747614.00
08/11/2019 19:45,2,0.625,ACTIVE,213.29,336.94,59.996,1565567104,"201051344000988","174011545737251",18.05,28.00,0,327.92,346.26,11.4,9.1,0.088,1060800.3,1060800.3,11766,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567110,747615.00
08/11/2019 19:45,2,0.635,ACTIVE,214.41,339.95,59.996,1565567104,"201051344000582","174011545737251",27.31,28.50,0,330.33,351.07,17.6,15.1,0.133,1381118.3,1381118.3,11769,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567111,747616.00
08/11/2019 19:45,2,0.654,ACTIVE,213.06,337.54,59.996,1565567104,"201051344000868","174011545737251",27.53,26.80,0,327.32,349.26,18.3,15.8,0.128,1389270.1,1389270.1,11773,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567112,747617.00
08/11/2019 19:45,2,0.617,ACTIVE,213.74,339.04,60.022,1565567104,"201051344000576","174011545737251",27.45,26.80,0,329.13,349.86,17.2,14.7,0.128,1404877.3,1404877.3,11802,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567113,747618.00
08/11/2019 19:45,2,0.641,ACTIVE,213.29,337.84,59.990,1565567104,"201051344001158","174011545737251",27.15,29.00,0,328.82,348.96,17.6,15.1,0.128,1382394.9,1382394.9,11766,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567114,747619.00
08/11/2019 19:45,2,0.641,ACTIVE,214.19,339.65,59.990,1565567104,"201051344000917","174011545737251",27.47,29.00,0,330.63,350.77,17.9,15.3,0.128,1398505.2,1398505.2,11812,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567115,747620.00
08/11/2019 19:45,2,0.660,ACTIVE,214.19,337.84,59.990,1565567104,"201051344000417","174011545737251",18.03,30.50,0,330.03,346.26,12.1,9.8,0.080,1101331.8,1101331.8,11805,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567116,747621.00
08/11/2019 19:45,2,0.602,ACTIVE,214.41,339.95,59.990,1565567104,"201051344000685","174011545737251",28.03,28.80,0,330.33,351.97,17.1,14.6,0.137,1404238.6,1404238.6,11788,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567117,747622.00
08/11/2019 19:45,2,0.645,ACTIVE,214.41,340.25,59.980,1565567104,"201051344000651","174011545737251",27.12,28.50,0,330.93,351.07,17.7,15.2,0.128,1399112.6,1399112.6,11777,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567118,747623.00
08/11/2019 19:45,2,0.629,ACTIVE,212.83,336.94,59.985,1565567104,"201051344000594","174011545737251",27.91,30.50,0,327.92,349.86,17.8,15.3,0.133,1408534.3,1408534.3,11777,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567119,747624.00
08/11/2019 19:45,2,0.627,ACTIVE,213.29,337.24,59.990,1565567104,"201051344000469","174011545737251",27.89,27.00,0,328.52,349.26,17.8,15.2,0.133,1389049.7,1389049.7,11791,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567120,747625.00
08/11/2019 19:45,2,0.707,ACTIVE,214.41,339.95,59.980,1565567104,"201051344000585","174011545737251",27.67,29.50,0,330.33,351.67,19.9,17.2,0.137,1415371.0,1415371.0,11768,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567120,747626.00
08/11/2019 19:45,2,0.637,ACTIVE,213.74,338.14,60.001,1565567104,"201051344000853","174011545737251",27.59,28.00,0,329.73,350.17,17.8,15.3,0.128,1411684.4,1411684.4,11784,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567121,747627.00
08/11/2019 19:45,2,0.641,ACTIVE,214.41,339.34,59.964,1565567104,"201051344001145","174011545737251",27.71,28.30,0,331.23,351.07,18.0,15.4,0.128,1413310.7,1413310.7,11806,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567122,747628.00
08/11/2019 19:45,2,0.637,ACTIVE,214.19,339.34,59.980,1565567104,"201051344000438","174011545737251",27.71,30.00,0,330.33,351.07,17.9,15.4,0.128,1406824.3,1406824.3,11777,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567123,747629.00
08/11/2019 19:45,2,0.693,ACTIVE,213.96,338.74,59.980,1565567104,"201051344001135","174011545737251",27.31,29.00,0,330.33,350.47,19.2,16.6,0.128,1394794.8,1394794.8,11763,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567124,747630.00
08/11/2019 19:45,2,0.660,ACTIVE,213.29,336.64,59.980,1565567104,"201051344000983","174011545737251",27.79,28.30,0,327.32,349.86,18.6,16.0,0.128,1410004.3,1410004.3,11774,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567125,747631.00
08/11/2019 19:45,2,0.648,ACTIVE,214.19,339.04,59.996,1565567104,"201051344001203","174011545737251",27.75,29.30,0,330.03,351.67,18.2,15.7,0.133,1403026.9,1403026.9,11791,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567126,747632.00
08/11/2019 19:45,2,0.621,ACTIVE,213.96,338.74,59.980,1565567104,"201051344001230","174011545737251",28.03,29.00,0,328.82,348.96,17.7,15.1,0.119,1397036.8,1397036.8,11824,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567127,747633.00
08/11/2019 19:45,2,0.645,ACTIVE,213.74,339.04,59.980,1565567104,"201051344000646","174011545737251",27.81,29.80,0,329.13,350.47,18.2,15.6,0.128,1391141.4,1391141.4,11791,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567128,747634.00
08/11/2019 19:45,2,0.648,ACTIVE,213.29,337.24,59.948,1565567104,"201051344000867","174011545737251",27.47,29.00,0,327.62,348.96,18.1,15.5,0.119,1387091.7,1387091.7,11799,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567129,747635.00
08/11/2019 19:45,2,0.625,ACTIVE,213.51,338.44,59.975,1565567104,"201051344000633","174011545737251",27.73,28.80,0,329.13,350.77,17.6,15.0,0.128,1383621.6,1383621.6,11806,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567130,747636.00
08/11/2019 19:45,2,0.635,ACTIVE,213.74,339.04,59.975,1565567104,"201051344000955","174011545737251",28.23,30.30,0,328.82,349.56,18.2,15.7,0.128,1411911.6,1411911.6,11791,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567131,747637.00
08/11/2019 19:45,2,0.613,ACTIVE,213.29,337.24,59.980,1565567104,"201051344000648","174011545737251",28.01,27.30,0,327.62,349.26,17.4,14.9,0.124,1396938.7,1396938.7,11776,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567132,747638.00
08/11/2019 19:45,2,0.615,ACTIVE,213.51,337.54,59.975,1565567104,"201051344000645","174011545737251",27.35,27.50,0,329.73,349.26,17.1,14.5,0.119,1402900.5,1402900.5,11783,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567133,747639.00
08/11/2019 19:45,2,0.637,ACTIVE,213.29,336.94,60.022,1565567104,"201051344000569","174011545737251",27.65,28.50,0,328.22,349.56,17.9,15.3,0.128,1420372.2,1420372.2,11770,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567133,747640.00
08/11/2019 19:45,2,0.686,ACTIVE,213.29,340.25,59.985,1565567104,"179051228000119","174011545737251",27.37,30.00,0,329.13,353.17,19.0,16.4,0.128,206024.8,206024.8,11884,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565567134,747641.00
08/11/2019 20:00,2,0.566,ACTIVE,212.83,335.44,59.990,1565568004,"201051344000579","174011545737251",27.35,29.80,0,326.72,347.16,15.7,13.2,0.097,1421871.4,1421871.4,11781,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568005,747642.00
08/11/2019 20:00,2,0.553,ACTIVE,214.41,337.84,60.017,1565568004,"201051344001025","174011545737251",27.27,28.50,0,331.23,348.66,15.3,12.8,0.102,1407688.4,1407688.4,11773,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568006,747643.00
08/11/2019 20:00,2,0.535,ACTIVE,214.64,339.34,59.990,1565568004,"201051344001093","174011545737251",27.29,28.30,0,330.93,348.66,14.8,12.4,0.093,1388961.4,1388961.4,11811,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568007,747644.00
08/11/2019 20:00,2,0.518,ACTIVE,212.83,334.84,59.990,1565568004,"201051344000458","174011545737251",27.63,28.00,0,328.22,346.26,14.5,12.1,0.102,1402139.8,1402139.8,11772,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568008,747645.00
08/11/2019 20:00,2,0.543,ACTIVE,214.41,338.14,60.017,1565568004,"201051344000890","174011545737251",28.07,29.50,0,329.73,349.26,15.5,13.0,0.097,1404247.3,1404247.3,11780,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568009,747646.00
08/11/2019 20:00,2,0.508,ACTIVE,212.83,336.34,59.980,1565568004,"201051344000988","174011545737251",17.91,27.50,0,327.92,344.76,9.2,7.0,0.062,1060802.1,1060802.1,11767,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568010,747647.00
08/11/2019 20:00,2,0.521,ACTIVE,214.87,339.04,59.985,1565568004,"201051344000582","174011545737251",27.55,28.00,0,330.93,348.96,14.6,12.2,0.097,1381121.3,1381121.3,11770,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568011,747648.00
08/11/2019 20:00,2,0.537,ACTIVE,212.83,335.44,59.975,1565568004,"201051344000868","174011545737251",27.51,26.50,0,328.82,346.56,15.0,12.6,0.093,1389273.3,1389273.3,11774,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568012,747649.00
