ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 20:00,2,0.514,ACTIVE,213.29,337.24,60.001,1565568004,"201051344000576","174011545737251",26.88,26.50,0,329.13,347.46,14.0,11.6,0.097,1404880.2,1404880.2,11803,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568013,747650.00
08/11/2019 20:00,2,0.518,ACTIVE,213.06,335.44,59.985,1565568004,"201051344001158","174011545737251",27.53,28.30,0,328.22,347.16,14.5,12.0,0.102,1382397.9,1382397.9,11767,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568014,747651.00
08/11/2019 20:00,2,0.545,ACTIVE,214.41,339.04,59.990,1565568004,"201051344000917","174011545737251",27.12,28.50,0,330.03,347.76,15.0,12.6,0.097,1398508.3,1398508.3,11813,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568014,747652.00
08/11/2019 20:00,2,0.545,ACTIVE,214.41,337.54,60.006,1565568004,"201051344000417","174011545737251",18.13,29.80,0,329.43,345.36,10.1,7.8,0.062,1101333.7,1101333.7,11806,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568015,747653.00
08/11/2019 20:00,2,0.496,ACTIVE,214.41,339.04,59.990,1565568004,"201051344000685","174011545737251",28.09,28.30,0,330.03,349.86,14.1,11.7,0.102,1404241.5,1404241.5,11789,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568016,747654.00
08/11/2019 20:00,2,0.531,ACTIVE,214.64,339.04,59.996,1565568004,"201051344000651","174011545737251",27.37,28.00,0,330.93,349.86,14.7,12.3,0.102,1399115.7,1399115.7,11778,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568017,747655.00
08/11/2019 20:00,2,0.533,ACTIVE,212.61,335.74,59.990,1565568004,"201051344000594","174011545737251",27.19,30.00,0,326.42,345.96,14.7,12.3,0.097,1408537.4,1408537.4,11778,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568018,747656.00
08/11/2019 20:00,2,0.527,ACTIVE,213.06,336.04,59.953,1565568004,"201051344000469","174011545737251",27.39,26.50,0,327.92,346.56,14.7,12.2,0.102,1389052.8,1389052.8,11792,0,0,0,L,1122011218,1,120.65,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568019,747657.00
08/11/2019 20:00,2,0.598,ACTIVE,214.64,339.65,59.996,1565568004,"201051344000585","174011545737251",27.51,28.80,0,330.33,348.96,16.7,14.2,0.106,1415374.5,1415374.5,11769,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568020,747658.00
08/11/2019 20:00,2,0.527,ACTIVE,213.51,336.94,59.996,1565568004,"201051344000853","174011545737251",27.25,27.50,0,329.73,348.06,14.6,12.2,0.093,1411687.5,1411687.5,11785,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568021,747659.00
08/11/2019 20:00,2,0.537,ACTIVE,214.64,339.04,59.996,1565568004,"201051344001145","174011545737251",27.53,27.80,0,331.53,349.26,15.0,12.6,0.102,1413313.8,1413313.8,11807,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568022,747660.00
08/11/2019 20:00,2,0.529,ACTIVE,214.41,338.74,59.985,1565568004,"201051344000438","174011545737251",27.93,29.30,0,330.33,348.36,15.0,12.6,0.102,1406827.4,1406827.4,11778,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568023,747661.00
08/11/2019 20:00,2,0.570,ACTIVE,213.96,337.54,59.990,1565568004,"201051344001135","174011545737251",27.89,28.30,0,330.33,348.06,16.2,13.7,0.097,1394798.2,1394798.2,11764,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568024,747662.00
08/11/2019 20:00,2,0.553,ACTIVE,213.06,335.74,59.985,1565568004,"201051344000983","174011545737251",27.59,27.80,0,328.52,346.26,15.5,13.0,0.097,1410007.5,1410007.5,11775,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568025,747663.00
08/11/2019 20:00,2,0.547,ACTIVE,214.41,337.84,60.022,1565568004,"201051344001203","174011545737251",27.89,28.30,0,330.03,349.56,15.5,13.0,0.102,1403030.1,1403030.1,11792,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568026,747664.00
08/11/2019 20:00,2,0.520,ACTIVE,213.96,337.24,59.996,1565568004,"201051344001230","174011545737251",28.27,28.30,0,329.13,347.16,14.9,12.4,0.097,1397039.9,1397039.9,11825,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568027,747665.00
08/11/2019 20:00,2,0.545,ACTIVE,213.74,338.14,59.985,1565568004,"201051344000646","174011545737251",27.67,29.50,0,329.43,348.36,15.3,12.8,0.102,1391144.6,1391144.6,11792,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568028,747666.00
08/11/2019 20:00,2,0.531,ACTIVE,213.06,334.84,59.948,1565568004,"201051344000867","174011545737251",27.95,28.50,0,328.22,346.26,15.0,12.6,0.093,1387094.8,1387094.8,11800,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568029,747667.00
08/11/2019 20:00,2,0.527,ACTIVE,213.51,337.24,59.975,1565568004,"201051344000633","174011545737251",27.69,28.50,0,328.52,348.66,14.8,12.4,0.102,1383624.7,1383624.7,11807,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568030,747668.00
08/11/2019 20:00,2,0.553,ACTIVE,213.96,337.84,59.985,1565568004,"201051344000955","174011545737251",27.63,29.50,0,329.13,347.46,15.5,13.0,0.097,1411914.8,1411914.8,11792,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568031,747669.00
08/11/2019 20:00,2,0.523,ACTIVE,213.29,335.74,59.985,1565568004,"201051344000648","174011545737251",27.45,27.00,0,328.52,346.86,14.6,12.2,0.102,1396941.8,1396941.8,11777,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568032,747670.00
08/11/2019 20:00,2,0.516,ACTIVE,213.29,336.04,59.964,1565568004,"201051344000645","174011545737251",26.90,27.30,0,329.43,346.26,14.1,11.7,0.093,1402903.4,1402903.4,11784,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568033,747671.00
08/11/2019 20:00,2,0.535,ACTIVE,212.83,336.64,59.990,1565568004,"201051344000569","174011545737251",27.43,28.00,0,328.52,346.26,14.9,12.4,0.097,1420375.3,1420375.3,11771,0,0,0,L,1122011218,1,120.65,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568033,747672.00
08/11/2019 20:00,2,0.572,ACTIVE,213.06,339.04,59.990,1565568004,"179051228000119","174011545737251",27.73,29.80,0,328.52,350.17,16.1,13.6,0.097,206028.2,206028.2,11885,0,0,0,L,46974696,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568034,747673.00
08/11/2019 20:15,2,0.477,ACTIVE,212.83,335.14,59.990,1565568905,"201051344000579","174011545737251",27.77,29.00,0,327.92,343.55,13.4,11.0,0.075,1421874.5,1421874.5,11782,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568906,747674.00
08/11/2019 20:15,2,0.463,ACTIVE,214.19,336.34,59.975,1565568905,"201051344001025","174011545737251",26.96,27.80,0,330.63,346.86,12.7,10.3,0.075,1407691.3,1407691.3,11774,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568907,747675.00
08/11/2019 20:15,2,0.430,ACTIVE,214.19,337.54,59.996,1565568905,"201051344001093","174011545737251",27.99,27.80,0,330.93,346.26,12.2,9.9,0.071,1388964.2,1388964.2,11812,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568908,747676.00
08/11/2019 20:15,2,0.465,ACTIVE,212.83,335.14,60.033,1565568905,"201051344000458","174011545737251",23.72,27.50,0,327.62,343.55,11.2,8.9,0.071,1402142.5,1402142.5,11773,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568909,747677.00
08/11/2019 20:15,2,0.473,ACTIVE,214.19,336.94,59.996,1565568905,"201051344000890","174011545737251",26.86,29.00,0,330.33,346.26,12.9,10.5,0.075,1404250.3,1404250.3,11781,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568910,747678.00
08/11/2019 20:15,2,0.416,ACTIVE,212.83,335.74,59.996,1565568905,"201051344000988","174011545737251",17.89,26.80,0,327.02,343.25,7.5,5.4,0.044,1060803.6,1060803.6,11768,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568911,747679.00
08/11/2019 20:15,2,0.465,ACTIVE,214.64,337.84,59.990,1565568905,"201051344000582","174011545737251",24.13,27.30,0,331.23,347.16,11.4,9.1,0.071,1381124.0,1381124.0,11771,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568912,747680.00
08/11/2019 20:15,2,0.451,ACTIVE,212.83,334.84,59.996,1565568905,"201051344000868","174011545737251",27.53,26.30,0,327.92,343.55,12.6,10.2,0.066,1389276.2,1389276.2,11775,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568912,747681.00
08/11/2019 20:15,2,0.414,ACTIVE,213.51,336.94,59.969,1565568905,"201051344000576","174011545737251",27.55,26.30,0,328.22,344.45,11.6,9.3,0.075,1404882.9,1404882.9,11804,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568913,747682.00
08/11/2019 20:15,2,0.438,ACTIVE,213.06,335.14,59.990,1565568905,"201051344001158","174011545737251",27.02,27.80,0,327.62,344.76,12.0,9.7,0.075,1382400.6,1382400.6,11768,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568914,747683.00
08/11/2019 20:15,2,0.480,ACTIVE,214.41,337.54,59.996,1565568905,"201051344000917","174011545737251",23.30,28.00,0,330.33,346.26,11.4,9.0,0.066,1398511.1,1398511.1,11814,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568915,747684.00
08/11/2019 20:15,2,0.459,ACTIVE,214.19,336.64,59.980,1565568905,"201051344000417","174011545737251",17.91,29.00,0,330.63,343.55,8.3,6.1,0.049,1101335.4,1101335.4,11807,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568916,747685.00
08/11/2019 20:15,2,0.451,ACTIVE,214.41,337.54,59.996,1565568905,"201051344000685","174011545737251",23.74,27.80,0,330.63,347.16,10.9,8.6,0.075,1404244.1,1404244.1,11790,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568917,747686.00
08/11/2019 20:15,2,0.473,ACTIVE,214.41,337.54,59.996,1565568905,"201051344000651","174011545737251",23.82,27.50,0,331.23,347.16,11.4,9.1,0.071,1399118.4,1399118.4,11779,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568918,747687.00
08/11/2019 20:15,2,0.447,ACTIVE,212.83,335.14,59.996,1565568905,"201051344000594","174011545737251",27.19,29.50,0,327.02,343.55,12.3,10.0,0.075,1408540.2,1408540.2,11779,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568919,747688.00
08/11/2019 20:15,2,0.445,ACTIVE,213.06,335.44,59.990,1565568905,"201051344000469","174011545737251",27.37,25.80,0,327.02,344.15,12.4,10.0,0.075,1389055.6,1389055.6,11793,0,0,0,L,1122011218,1,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568920,747689.00
08/11/2019 20:15,2,0.490,ACTIVE,214.41,337.54,59.990,1565568905,"201051344000585","174011545737251",28.03,28.30,0,330.33,346.86,13.9,11.5,0.075,1415377.7,1415377.7,11770,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568921,747690.00
08/11/2019 20:15,2,0.426,ACTIVE,213.51,336.64,59.985,1565568905,"201051344000853","174011545737251",27.89,26.80,0,329.73,345.36,12.0,9.7,0.071,1411690.2,1411690.2,11786,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568922,747691.00
08/11/2019 20:15,2,0.445,ACTIVE,214.41,337.84,59.985,1565568905,"201051344001145","174011545737251",27.25,27.30,0,332.13,347.16,12.3,10.0,0.071,1413316.6,1413316.6,11808,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568923,747692.00
08/11/2019 20:15,2,0.471,ACTIVE,214.19,336.94,60.001,1565568905,"201051344000438","174011545737251",24.65,28.50,0,331.53,346.86,11.8,9.4,0.066,1406830.2,1406830.2,11779,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568924,747693.00
08/11/2019 20:15,2,0.477,ACTIVE,213.96,336.34,60.028,1565568905,"201051344001135","174011545737251",27.81,27.80,0,330.03,345.66,13.4,11.1,0.075,1394801.3,1394801.3,11765,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568925,747694.00
08/11/2019 20:15,2,0.461,ACTIVE,213.06,334.84,60.022,1565568905,"201051344000983","174011545737251",27.83,27.30,0,328.52,343.55,13.1,10.7,0.071,1410010.5,1410010.5,11776,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568926,747695.00
08/11/2019 20:15,2,0.463,ACTIVE,213.96,336.64,59.996,1565568905,"201051344001203","174011545737251",27.25,28.00,0,330.93,347.16,12.8,10.4,0.071,1403033.1,1403033.1,11793,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568926,747696.00
08/11/2019 20:15,2,0.430,ACTIVE,213.96,336.94,59.975,1565568905,"201051344001230","174011545737251",27.91,27.80,0,329.43,345.06,12.2,9.8,0.071,1397042.7,1397042.7,11826,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568927,747697.00
08/11/2019 20:15,2,0.469,ACTIVE,213.51,336.94,59.990,1565568905,"201051344000646","174011545737251",26.64,28.80,0,329.43,345.96,12.7,10.3,0.075,1391147.5,1391147.5,11793,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568928,747698.00
08/11/2019 20:15,2,0.455,ACTIVE,213.29,334.54,60.038,1565568905,"201051344000867","174011545737251",27.27,27.80,0,328.82,342.95,12.6,10.3,0.071,1387097.7,1387097.7,11801,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568929,747699.00
08/11/2019 20:15,2,0.477,ACTIVE,213.51,336.34,59.996,1565568905,"201051344000633","174011545737251",23.42,28.00,0,328.52,345.36,11.3,9.0,0.071,1383627.4,1383627.4,11808,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568930,747700.00
08/11/2019 20:15,2,0.469,ACTIVE,213.74,336.94,59.990,1565568905,"201051344000955","174011545737251",27.19,29.00,0,329.43,345.96,12.9,10.6,0.075,1411917.7,1411917.7,11793,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568931,747701.00
08/11/2019 20:15,2,0.441,ACTIVE,213.29,335.44,60.001,1565568905,"201051344000648","174011545737251",27.02,26.50,0,328.82,344.76,12.1,9.8,0.071,1396944.5,1396944.5,11778,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568932,747702.00
08/11/2019 20:15,2,0.424,ACTIVE,213.29,335.14,59.964,1565568905,"201051344000645","174011545737251",27.27,26.80,0,328.82,345.36,11.7,9.4,0.075,1402906.1,1402906.1,11785,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568933,747703.00
08/11/2019 20:15,2,0.441,ACTIVE,213.06,335.44,60.001,1565568905,"201051344000569","174011545737251",27.57,27.50,0,328.82,343.85,12.3,10.0,0.075,1420378.1,1420378.1,11772,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568934,747704.00
08/11/2019 20:15,2,0.508,ACTIVE,213.06,338.44,59.996,1565568905,"179051228000119","174011545737251",25.45,29.30,0,329.13,348.06,13.1,10.7,0.066,206031.3,206031.3,11886,0,0,0,L,46974696,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565568935,747705.00
08/11/2019 20:30,2,0.412,ACTIVE,213.06,334.84,59.959,1565569804,"201051344000579","174011545737251",27.57,28.80,0,327.92,341.75,11.6,9.2,0.053,1421877.0,1421877.0,11783,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569806,747706.00
08/11/2019 20:30,2,0.385,ACTIVE,213.51,335.14,59.985,1565569804,"201051344001025","174011545737251",27.41,27.30,0,330.33,344.45,10.7,8.4,0.057,1407693.7,1407693.7,11775,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569807,747707.00
08/11/2019 20:30,2,0.383,ACTIVE,213.74,336.34,59.975,1565569804,"201051344001093","174011545737251",27.04,27.30,0,330.03,343.85,10.5,8.2,0.057,1388966.6,1388966.6,11813,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569807,747708.00
08/11/2019 20:30,2,0.383,ACTIVE,213.06,334.24,59.996,1565569804,"201051344000458","174011545737251",26.88,27.50,0,327.32,341.45,10.4,8.2,0.062,1402144.8,1402144.8,11774,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569808,747709.00
08/11/2019 20:30,2,0.398,ACTIVE,213.29,335.74,59.990,1565569804,"201051344000890","174011545737251",27.37,28.50,0,329.43,344.76,11.1,8.7,0.053,1404252.6,1404252.6,11782,0,0,0,L,1122011218,1,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569809,747710.00
08/11/2019 20:30,2,0.352,ACTIVE,213.06,335.44,60.001,1565569804,"201051344000988","174011545737251",17.93,27.30,0,327.02,341.15,6.4,4.2,0.040,1060804.9,1060804.9,11769,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569810,747711.00
08/11/2019 20:30,2,0.389,ACTIVE,213.96,336.64,60.006,1565569804,"201051344000582","174011545737251",24.47,27.00,0,330.33,343.85,9.7,7.4,0.057,1381126.1,1381126.1,11772,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569811,747712.00
08/11/2019 20:30,2,0.389,ACTIVE,213.06,334.84,59.996,1565569804,"201051344000868","174011545737251",27.21,26.80,0,327.32,342.65,10.8,8.5,0.057,1389278.6,1389278.6,11776,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569812,747713.00
08/11/2019 20:30,2,0.367,ACTIVE,213.51,336.34,60.001,1565569804,"201051344000576","174011545737251",26.50,26.80,0,328.82,342.65,9.9,7.6,0.057,1404885.1,1404885.1,11805,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569813,747714.00
08/11/2019 20:30,2,0.375,ACTIVE,213.06,334.84,60.022,1565569804,"201051344001158","174011545737251",26.84,28.00,0,327.32,342.65,10.2,7.9,0.062,1382403.0,1382403.0,11769,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569814,747715.00
08/11/2019 20:30,2,0.395,ACTIVE,213.51,336.64,59.969,1565569804,"201051344000917","174011545737251",26.36,27.80,0,328.82,343.85,10.6,8.3,0.062,1398513.3,1398513.3,11815,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569815,747716.00
08/11/2019 20:30,2,0.393,ACTIVE,213.74,335.44,59.996,1565569804,"201051344000417","174011545737251",17.95,28.50,0,329.73,342.05,7.1,5.0,0.031,1101336.9,1101336.9,11808,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569816,747717.00
08/11/2019 20:30,2,0.361,ACTIVE,213.96,336.94,60.001,1565569804,"201051344000685","174011545737251",26.34,27.50,0,330.33,345.06,9.7,7.4,0.062,1404246.2,1404246.2,11791,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569817,747718.00
08/11/2019 20:30,2,0.379,ACTIVE,213.74,336.34,60.033,1565569804,"201051344000651","174011545737251",26.70,27.00,0,330.33,344.15,10.3,8.0,0.053,1399120.7,1399120.7,11780,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569818,747719.00
08/11/2019 20:30,2,0.377,ACTIVE,212.61,335.14,59.980,1565569804,"201051344000594","174011545737251",26.90,29.30,0,327.02,342.35,10.3,8.0,0.062,1408542.5,1408542.5,11780,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569819,747720.00
08/11/2019 20:30,2,0.381,ACTIVE,213.29,335.14,60.001,1565569804,"201051344000469","174011545737251",26.96,26.30,0,327.32,342.35,10.5,8.2,0.057,1389057.8,1389057.8,11794,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569820,747721.00
08/11/2019 20:30,2,0.430,ACTIVE,213.74,336.34,60.012,1565569804,"201051344000585","174011545737251",27.51,28.00,0,330.63,345.36,12.0,9.7,0.062,1415380.5,1415380.5,11771,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569821,747722.00
08/11/2019 20:30,2,0.369,ACTIVE,213.51,336.34,60.028,1565569804,"201051344000853","174011545737251",27.25,27.50,0,330.03,343.55,10.2,7.9,0.062,1411692.5,1411692.5,11787,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569822,747723.00
08/11/2019 20:30,2,0.385,ACTIVE,213.74,336.64,60.001,1565569804,"201051344001145","174011545737251",26.82,27.00,0,331.23,345.36,10.5,8.2,0.053,1413319.0,1413319.0,11809,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569823,747724.00
08/11/2019 20:30,2,0.383,ACTIVE,213.51,336.34,60.006,1565569804,"201051344000438","174011545737251",26.88,28.00,0,330.93,344.76,10.4,8.2,0.057,1406832.5,1406832.5,11780,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569823,747725.00
08/11/2019 20:30,2,0.416,ACTIVE,213.06,334.54,60.006,1565569804,"201051344001135","174011545737251",27.41,27.50,0,330.33,343.55,11.6,9.2,0.062,1394803.9,1394803.9,11766,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569824,747726.00
08/11/2019 20:30,2,0.396,ACTIVE,213.06,334.54,60.001,1565569804,"201051344000983","174011545737251",27.71,27.50,0,327.92,342.65,11.2,8.8,0.057,1410013.0,1410013.0,11777,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569825,747727.00
08/11/2019 20:30,2,0.395,ACTIVE,213.51,334.84,59.990,1565569804,"201051344001203","174011545737251",27.02,27.50,0,330.33,345.06,10.8,8.5,0.066,1403035.6,1403035.6,11794,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569826,747728.00
08/11/2019 20:30,2,0.385,ACTIVE,213.29,335.44,60.006,1565569804,"201051344001230","174011545737251",26.88,27.50,0,329.13,343.55,10.5,8.2,0.062,1397045.1,1397045.1,11827,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569827,747729.00
08/11/2019 20:30,2,0.402,ACTIVE,213.06,335.14,60.006,1565569804,"201051344000646","174011545737251",26.68,28.30,0,329.13,343.85,10.9,8.6,0.053,1391150.0,1391150.0,11794,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569828,747730.00
08/11/2019 20:30,2,0.389,ACTIVE,213.06,334.24,59.996,1565569804,"201051344000867","174011545737251",26.96,28.30,0,327.92,342.05,10.7,8.4,0.053,1387100.2,1387100.2,11802,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569829,747731.00
08/11/2019 20:30,2,0.383,ACTIVE,213.29,336.94,60.001,1565569804,"201051344000633","174011545737251",26.62,28.30,0,327.62,343.85,10.4,8.1,0.053,1383629.6,1383629.6,11809,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569830,747732.00
08/11/2019 20:30,2,0.406,ACTIVE,213.06,335.74,60.001,1565569804,"201051344000955","174011545737251",26.72,28.30,0,329.73,343.25,11.1,8.7,0.062,1411920.1,1411920.1,11794,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569831,747733.00
08/11/2019 20:30,2,0.377,ACTIVE,213.29,334.84,59.990,1565569804,"201051344000648","174011545737251",26.74,26.80,0,328.82,342.65,10.2,7.9,0.057,1396946.7,1396946.7,11779,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569832,747734.00
08/11/2019 20:30,2,0.383,ACTIVE,213.29,335.44,59.996,1565569804,"201051344000645","174011545737251",24.39,27.30,0,329.13,342.65,9.5,7.2,0.053,1402908.2,1402908.2,11786,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569833,747735.00
08/11/2019 20:30,2,0.385,ACTIVE,213.06,334.54,60.001,1565569804,"201051344000569","174011545737251",26.82,27.80,0,328.22,341.45,10.5,8.2,0.062,1420380.5,1420380.5,11773,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569834,747736.00
08/11/2019 20:30,2,0.426,ACTIVE,213.29,338.44,60.012,1565569804,"179051228000119","174011545737251",26.64,29.50,0,329.13,346.86,11.6,9.2,0.053,206033.9,206033.9,11887,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565569835,747737.00
08/11/2019 20:45,2,0.316,ACTIVE,212.83,333.63,60.022,1565570704,"201051344000579","174011545737251",27.27,28.30,0,327.92,341.15,8.8,6.5,0.031,1421878.9,1421878.9,11784,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570705,747738.00
08/11/2019 20:45,2,0.281,ACTIVE,213.29,333.93,60.001,1565570704,"201051344001025","174011545737251",26.96,27.00,0,328.82,342.65,7.7,5.5,0.031,1407695.4,1407695.4,11776,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570706,747739.00
08/11/2019 20:45,2,0.285,ACTIVE,213.29,335.14,60.017,1565570704,"201051344001093","174011545737251",26.78,27.00,0,329.43,342.05,7.8,5.6,0.027,1388968.3,1388968.3,11814,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570707,747740.00
08/11/2019 20:45,2,0.277,ACTIVE,212.83,333.63,59.985,1565570704,"201051344000458","174011545737251",26.32,27.30,0,327.92,341.75,7.4,5.2,0.031,1402146.5,1402146.5,11775,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570708,747741.00
08/11/2019 20:45,2,0.295,ACTIVE,213.06,334.54,60.017,1565570704,"201051344000890","174011545737251",27.23,28.00,0,329.73,342.65,8.2,6.0,0.027,1404254.4,1404254.4,11783,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570709,747742.00
08/11/2019 20:45,2,0.244,ACTIVE,212.83,335.44,60.028,1565570704,"201051344000988","174011545737251",17.89,27.00,0,326.72,341.45,4.5,2.4,0.013,1060805.8,1060805.8,11770,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570710,747743.00
08/11/2019 20:45,2,0.273,ACTIVE,213.74,335.74,60.012,1565570704,"201051344000582","174011545737251",26.34,26.80,0,329.73,342.05,7.3,5.1,0.035,1381127.7,1381127.7,11773,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570711,747744.00
08/11/2019 20:45,2,0.291,ACTIVE,212.83,334.54,60.059,1565570704,"201051344000868","174011545737251",26.68,26.30,0,328.22,341.45,7.9,5.7,0.027,1389280.3,1389280.3,11777,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570712,747745.00
08/11/2019 20:45,2,0.271,ACTIVE,213.29,335.44,60.028,1565570704,"201051344000576","174011545737251",26.10,26.30,0,329.13,341.75,7.2,5.0,0.031,1404886.6,1404886.6,11806,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570712,747746.00
08/11/2019 20:45,2,0.273,ACTIVE,212.83,333.63,60.017,1565570704,"201051344001158","174011545737251",26.42,27.50,0,328.82,341.75,7.3,5.2,0.031,1382404.6,1382404.6,11770,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570714,747747.00
08/11/2019 20:45,2,0.287,ACTIVE,213.29,335.44,60.022,1565570704,"201051344000917","174011545737251",26.08,27.30,0,328.22,342.35,7.6,5.4,0.027,1398515.0,1398515.0,11816,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570715,747748.00
08/11/2019 20:45,2,0.299,ACTIVE,213.29,334.54,60.017,1565570704,"201051344000417","174011545737251",17.87,28.00,0,328.82,340.25,5.4,3.3,0.018,1101337.9,1101337.9,11809,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570716,747749.00
08/11/2019 20:45,2,0.252,ACTIVE,213.51,335.74,60.012,1565570704,"201051344000685","174011545737251",26.30,27.00,0,328.82,343.25,6.7,4.6,0.035,1404247.7,1404247.7,11792,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570717,747750.00
08/11/2019 20:45,2,0.271,ACTIVE,213.51,335.14,60.022,1565570704,"201051344000651","174011545737251",26.44,26.50,0,329.73,343.25,7.3,5.1,0.031,1399122.3,1399122.3,11781,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570717,747751.00
08/11/2019 20:45,2,0.271,ACTIVE,212.83,334.24,60.012,1565570704,"201051344000594","174011545737251",26.90,28.80,0,326.12,342.05,7.5,5.3,0.031,1408544.2,1408544.2,11781,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570718,747752.00
08/11/2019 20:45,2,0.279,ACTIVE,212.83,333.93,60.017,1565570704,"201051344000469","174011545737251",26.72,26.00,0,327.62,341.75,7.6,5.4,0.035,1389059.5,1389059.5,11795,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570719,747753.00
08/11/2019 20:45,2,0.322,ACTIVE,213.51,335.44,60.012,1565570704,"201051344000585","174011545737251",26.98,27.30,0,328.52,342.35,8.8,6.6,0.035,1415382.5,1415382.5,11772,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570720,747754.00
08/11/2019 20:45,2,0.271,ACTIVE,213.29,335.44,60.012,1565570704,"201051344000853","174011545737251",26.76,27.00,0,329.73,342.95,7.4,5.2,0.035,1411694.2,1411694.2,11788,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570721,747755.00
08/11/2019 20:45,2,0.279,ACTIVE,213.51,335.44,60.022,1565570704,"201051344001145","174011545737251",26.60,26.30,0,330.63,342.35,7.5,5.4,0.031,1413320.6,1413320.6,11810,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570722,747756.00
08/11/2019 20:45,2,0.277,ACTIVE,213.29,334.54,60.033,1565570704,"201051344000438","174011545737251",26.74,27.50,0,329.13,342.05,7.5,5.3,0.031,1406834.2,1406834.2,11781,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570723,747757.00
08/11/2019 20:45,2,0.320,ACTIVE,212.83,333.63,59.985,1565570704,"201051344001135","174011545737251",26.12,27.00,0,328.22,341.75,8.5,6.3,0.035,1394805.9,1394805.9,11767,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570724,747758.00
08/11/2019 20:45,2,0.301,ACTIVE,212.83,333.63,59.990,1565570704,"201051344000983","174011545737251",27.14,27.00,0,328.22,341.75,8.3,6.1,0.031,1410014.9,1410014.9,11778,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570725,747759.00
08/11/2019 20:45,2,0.291,ACTIVE,213.29,333.63,60.054,1565570704,"201051344001203","174011545737251",26.72,27.30,0,329.43,343.25,7.9,5.7,0.027,1403037.3,1403037.3,11795,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570726,747760.00
08/11/2019 20:45,2,0.283,ACTIVE,213.29,333.93,60.012,1565570704,"201051344001230","174011545737251",26.66,27.00,0,327.32,341.45,7.7,5.5,0.031,1397046.8,1397046.8,11828,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570727,747761.00
08/11/2019 20:45,2,0.287,ACTIVE,212.83,334.84,60.022,1565570704,"201051344000646","174011545737251",26.80,27.50,0,328.22,342.35,7.8,5.7,0.031,1391151.8,1391151.8,11795,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570728,747762.00
08/11/2019 20:45,2,0.289,ACTIVE,213.29,333.33,60.017,1565570704,"201051344000867","174011545737251",26.36,27.80,0,327.92,340.85,7.8,5.6,0.031,1387101.9,1387101.9,11803,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570729,747763.00
08/11/2019 20:45,2,0.275,ACTIVE,213.29,335.44,60.049,1565570704,"201051344000633","174011545737251",26.74,27.80,0,328.22,342.95,7.5,5.3,0.027,1383631.2,1383631.2,11810,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570729,747764.00
08/11/2019 20:45,2,0.297,ACTIVE,212.83,334.24,60.006,1565570704,"201051344000955","174011545737251",26.68,27.80,0,327.92,340.85,8.1,5.9,0.035,1411921.9,1411921.9,11795,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570730,747765.00
08/11/2019 20:45,2,0.270,ACTIVE,213.06,333.63,60.022,1565570704,"201051344000648","174011545737251",26.96,26.30,0,328.52,341.75,7.4,5.2,0.027,1396948.3,1396948.3,11780,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570731,747766.00
08/11/2019 20:45,2,0.260,ACTIVE,213.29,333.93,60.012,1565570704,"201051344000645","174011545737251",26.08,26.80,0,329.43,341.75,6.9,4.7,0.022,1402909.7,1402909.7,11787,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570732,747767.00
08/11/2019 20:45,2,0.273,ACTIVE,212.83,333.63,60.017,1565570704,"201051344000569","174011545737251",26.70,27.30,0,328.82,341.45,7.5,5.3,0.031,1420382.1,1420382.1,11774,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570733,747768.00
08/11/2019 20:45,2,0.324,ACTIVE,213.06,336.94,60.012,1565570704,"179051228000119","174011545737251",26.34,29.00,0,329.43,345.36,8.7,6.5,0.027,206035.8,206035.8,11888,0,0,0,L,46974696,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565570734,747769.00
08/11/2019 21:00,2,0.203,ACTIVE,212.83,330.93,59.985,1565571604,"201051344000579","174011545737251",25.01,27.50,0,328.52,339.95,5.2,3.1,0.000,1421880.0,1421880.0,11785,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571605,747770.00
08/11/2019 21:00,2,0.168,ACTIVE,213.06,333.33,60.033,1565571604,"201051344001025","174011545737251",23.76,26.30,0,328.22,339.65,4.1,2.0,0.004,1407696.3,1407696.3,11777,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571606,747771.00
08/11/2019 21:00,2,0.188,ACTIVE,213.51,323.41,59.990,1565571604,"201051344001093","174011545737251",23.14,26.50,0,320.11,340.25,4.4,2.3,0.000,1388969.2,1388969.2,11815,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571607,747772.00
08/11/2019 21:00,2,0.160,ACTIVE,212.83,328.82,59.990,1565571604,"201051344000458","174011545737251",24.55,26.50,0,328.22,339.34,4.0,2.0,0.000,1402147.3,1402147.3,11776,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571608,747773.00
08/11/2019 21:00,2,0.188,ACTIVE,213.29,333.93,60.001,1565571604,"201051344000890","174011545737251",23.68,27.50,0,328.22,339.95,4.5,2.5,0.000,1404255.4,1404255.4,11784,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571609,747774.00
08/11/2019 21:00,2,0.115,ALERT,212.83,296.96,59.990,1565571604,"201051344000988","174011545737251",17.89,25.80,0,293.06,340.85,2.1,0.1,0.000,1060806.0,1060806.0,11771,0,0,0,L,1122011218,1,121.10,122.46,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571611,747775.00
08/11/2019 21:00,2,0.162,ACTIVE,213.74,334.54,60.001,1565571604,"201051344000582","174011545737251",24.19,26.30,0,328.52,339.95,4.0,2.0,0.000,1381128.5,1381128.5,11774,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571612,747776.00
08/11/2019 21:00,2,0.184,ACTIVE,212.83,331.23,59.990,1565571604,"201051344000868","174011545737251",23.34,25.80,0,328.52,339.95,4.3,2.3,0.000,1389281.3,1389281.3,11778,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571613,747777.00
08/11/2019 21:00,2,0.160,ACTIVE,213.29,322.51,59.996,1565571604,"201051344000576","174011545737251",22.68,25.50,0,319.21,339.95,3.7,1.6,0.000,1404887.4,1404887.4,11807,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571614,747778.00
08/11/2019 21:00,2,0.166,ACTIVE,212.83,330.33,60.006,1565571604,"201051344001158","174011545737251",23.38,26.50,0,327.62,339.65,4.0,1.9,0.000,1382405.4,1382405.4,11771,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571615,747779.00
08/11/2019 21:00,2,0.172,ACTIVE,213.51,327.02,60.001,1565571604,"201051344000917","174011545737251",23.58,26.80,0,321.31,340.25,4.2,2.1,0.000,1398515.9,1398515.9,11817,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571617,747780.00
08/11/2019 21:00,2,0.164,ALERT,213.29,296.36,59.996,1565571604,"201051344000417","174011545737251",17.91,26.80,0,295.16,340.25,3.0,1.0,0.000,1101338.4,1101338.4,11810,0,0,0,L,1122011218,1,122.01,121.78,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571618,747781.00
08/11/2019 21:00,2,0.141,ACTIVE,213.51,333.33,60.001,1565571604,"201051344000685","174011545737251",23.70,26.30,0,328.82,341.15,3.4,1.3,0.000,1404248.4,1404248.4,11793,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571619,747782.00
08/11/2019 21:00,2,0.164,ACTIVE,213.51,334.24,59.990,1565571604,"201051344000651","174011545737251",23.54,26.00,0,329.13,339.95,3.9,1.9,0.000,1399123.1,1399123.1,11782,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571620,747783.00
08/11/2019 21:00,2,0.172,ACTIVE,212.83,333.93,59.990,1565571604,"201051344000594","174011545737251",23.42,28.30,0,326.12,338.74,4.1,2.0,0.000,1408545.0,1408545.0,11782,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571621,747784.00
08/11/2019 21:00,2,0.180,ACTIVE,213.06,332.13,59.964,1565571604,"201051344000469","174011545737251",23.58,25.30,0,327.62,339.34,4.3,2.2,0.000,1389060.4,1389060.4,11796,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571622,747785.00
08/11/2019 21:00,2,0.201,ACTIVE,213.51,335.14,59.990,1565571604,"201051344000585","174011545737251",25.13,26.80,0,328.52,339.95,5.2,3.0,0.000,1415383.6,1415383.6,11773,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571623,747786.00
08/11/2019 21:00,2,0.156,ACTIVE,213.51,334.84,60.006,1565571604,"201051344000853","174011545737251",24.53,26.00,0,330.03,341.15,3.9,1.8,0.000,1411695.0,1411695.0,11789,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571624,747787.00
08/11/2019 21:00,2,0.166,ACTIVE,213.74,328.52,59.990,1565571604,"201051344001145","174011545737251",24.07,26.00,0,326.42,340.55,4.0,2.0,0.000,1413321.5,1413321.5,11811,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571625,747788.00
08/11/2019 21:00,2,0.168,ACTIVE,213.51,330.33,59.985,1565571604,"201051344000438","174011545737251",24.43,27.00,0,329.13,339.95,4.2,2.1,0.000,1406835.0,1406835.0,11782,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571626,747789.00
08/11/2019 21:00,2,0.186,ACTIVE,213.06,333.03,59.975,1565571604,"201051344001135","174011545737251",26.04,26.50,0,329.43,339.04,4.9,2.8,0.000,1394806.9,1394806.9,11768,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571627,747790.00
08/11/2019 21:00,2,0.195,ACTIVE,212.83,327.32,60.001,1565571604,"201051344000983","174011545737251",23.82,26.30,0,324.62,338.74,4.7,2.6,0.000,1410015.9,1410015.9,11779,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571628,747791.00
08/11/2019 21:00,2,0.186,ACTIVE,213.51,328.22,59.990,1565571604,"201051344001203","174011545737251",23.34,26.50,0,327.62,341.45,4.4,2.3,0.000,1403038.2,1403038.2,11796,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571629,747792.00
