ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 21:00,2,0.170,ACTIVE,213.29,326.42,59.985,1565571604,"201051344001230","174011545737251",23.82,26.50,0,319.21,338.74,4.1,2.0,0.000,1397047.6,1397047.6,11829,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571630,747793.00
08/11/2019 21:00,2,0.178,ACTIVE,212.83,329.13,60.012,1565571604,"201051344000646","174011545737251",24.35,27.00,0,326.42,339.95,4.4,2.4,0.000,1391152.7,1391152.7,11796,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571631,747794.00
08/11/2019 21:00,2,0.174,ACTIVE,213.29,314.40,59.996,1565571604,"201051344000867","174011545737251",24.33,27.00,0,311.09,339.04,4.3,2.2,0.000,1387102.8,1387102.8,11804,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571632,747795.00
08/11/2019 21:00,2,0.172,ACTIVE,213.51,320.41,60.012,1565571604,"201051344000633","174011545737251",23.58,27.00,0,316.20,341.45,4.1,2.0,0.000,1383632.1,1383632.1,11811,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571633,747796.00
08/11/2019 21:00,2,0.189,ACTIVE,213.06,333.33,60.001,1565571604,"201051344000955","174011545737251",24.09,27.00,0,327.02,339.04,4.6,2.5,0.000,1411922.9,1411922.9,11796,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571634,747797.00
08/11/2019 21:00,2,0.172,ACTIVE,213.29,324.62,59.990,1565571604,"201051344000648","174011545737251",23.48,25.80,0,323.41,339.65,4.1,2.0,0.000,1396949.2,1396949.2,11781,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571635,747798.00
08/11/2019 21:00,2,0.145,ACTIVE,213.51,323.41,59.996,1565571604,"201051344000645","174011545737251",24.53,26.30,0,321.61,339.95,3.6,1.6,0.000,1402910.5,1402910.5,11788,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571636,747799.00
08/11/2019 21:00,2,0.168,ACTIVE,213.06,330.63,59.996,1565571604,"201051344000569","174011545737251",24.17,26.50,0,328.22,338.44,4.1,2.0,0.000,1420383.0,1420383.0,11775,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571637,747800.00
08/11/2019 21:00,2,0.209,ALERT,213.06,312.59,59.975,1565571604,"179051228000119","174011545737251",24.67,28.30,0,294.56,342.95,5.2,3.1,0.000,206036.9,206036.9,11889,0,0,0,L,46974696,1,121.33,123.14,0000,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565571639,747801.00
08/11/2019 21:15,2,0.094,ALERT,212.83,297.26,60.028,1565572504,"201051344000579","174011545737251",26.00,25.80,0,295.16,333.33,2.5,0.5,0.000,1421880.4,1421880.4,11786,0,0,0,L,1122011218,1,121.10,122.01,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1565572506,747802.00
08/11/2019 21:15,2,0.062,ALERT,213.06,296.36,60.006,1565572504,"201051344001025","174011545737251",26.08,25.00,0,294.56,336.94,1.7,0.0,0.000,1407696.5,1407696.5,11778,0,0,0,L,1122011218,1,121.78,121.78,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1565572507,747803.00
08/11/2019 21:15,2,0.088,ALERT,213.06,296.36,60.012,1565572504,"201051344001093","174011545737251",25.03,25.30,0,294.86,334.24,2.3,0.3,0.000,1388969.4,1388969.4,11816,0,0,0,L,1122011218,1,122.23,121.78,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1565572509,747804.00
08/11/2019 21:15,2,0.064,ALERT,212.83,296.66,60.006,1565572504,"201051344000458","174011545737251",25.39,25.00,0,294.86,333.63,1.7,0.0,0.000,1402147.5,1402147.5,11777,0,0,0,L,1122011218,1,121.33,122.23,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1565572511,747805.00
08/11/2019 21:15,2,0.092,ALERT,213.06,296.96,59.990,1565572504,"201051344000890","174011545737251",25.86,26.00,0,295.46,336.64,2.4,0.4,0.000,1404255.6,1404255.6,11785,0,0,0,L,1122011218,1,122.23,121.10,0100,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1565572513,747806.00
08/11/2019 21:15,2,0.047,ALERT,212.83,296.66,60.006,1565572504,"201051344000988","174011545737251",16.54,24.50,0,292.16,298.47,0.8,0.0,0.000,1060806.0,1060806.0,11773,0,0,0,L,1122011218,1,121.10,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1565572515,747807.00
08/11/2019 21:15,2,0.055,ALERT,213.51,297.57,60.033,1565572504,"201051344000582","174011545737251",25.62,25.00,0,295.46,337.54,1.4,0.0,0.000,1381128.6,1381128.6,11775,0,0,0,L,1122011218,1,122.23,122.01,0100,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1565572517,747808.00
08/11/2019 21:15,2,0.082,ALERT,212.83,297.26,59.969,1565572504,"201051344000868","174011545737251",25.25,24.30,0,294.86,334.24,2.1,0.2,0.000,1389281.5,1389281.5,11779,0,0,0,L,1122011218,1,121.10,122.68,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1565572518,747809.00
08/11/2019 21:15,2,0.057,ALERT,213.29,296.96,60.022,1565572504,"201051344000576","174011545737251",24.59,24.30,0,294.56,333.93,1.4,0.0,0.000,1404887.5,1404887.5,11808,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1565572520,747810.00
08/11/2019 21:15,2,0.059,ALERT,212.83,296.06,60.017,1565572504,"201051344001158","174011545737251",25.45,25.00,0,293.96,332.73,1.5,0.0,0.000,1382405.5,1382405.5,11772,0,0,0,L,1122011218,1,121.10,122.01,0100,24,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1565572522,747811.00
08/11/2019 21:15,2,0.068,ALERT,213.06,296.36,60.054,1565572504,"201051344000917","174011545737251",25.19,25.50,0,293.36,333.63,1.8,0.0,0.000,1398516.1,1398516.1,11818,0,0,0,L,1122011218,1,121.78,122.01,0100,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1565572524,747812.00
08/11/2019 21:15,2,0.096,ALERT,213.06,296.06,60.017,1565572504,"201051344000417","174011545737251",16.08,25.80,0,293.96,297.57,1.6,0.0,0.000,1101338.4,1101338.4,11812,0,0,0,L,1122011218,1,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1565572526,747813.00
08/11/2019 21:15,2,0.031,ALERT,213.29,296.66,60.022,1565572504,"201051344000685","174011545737251",25.45,25.00,0,294.26,335.14,0.8,0.0,0.000,1404248.4,1404248.4,11794,0,0,0,L,1122011218,1,122.91,121.55,0100,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1565572528,747814.00
08/11/2019 21:15,2,0.049,ALERT,213.29,296.06,60.012,1565572504,"201051344000651","174011545737251",25.54,24.80,0,294.26,335.14,1.3,0.0,0.000,1399123.2,1399123.2,11783,0,0,0,L,1122011218,1,122.68,121.55,0100,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1565572530,747815.00
08/11/2019 21:15,2,0.066,ALERT,212.83,297.26,59.975,1565572504,"201051344000594","174011545737251",25.96,26.80,0,294.56,334.24,1.8,0.0,0.000,1408545.2,1408545.2,11783,0,0,0,L,1122011218,1,121.33,122.01,0100,23,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1565572531,747816.00
08/11/2019 21:15,2,0.068,ALERT,213.06,296.66,60.001,1565572504,"201051344000469","174011545737251",24.97,23.80,0,293.66,333.03,1.8,0.0,0.000,1389060.6,1389060.6,11797,0,0,0,L,1122011218,1,120.88,122.68,0100,20,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1565572533,747817.00
08/11/2019 21:15,2,0.098,ALERT,213.29,296.96,59.990,1565572504,"201051344000585","174011545737251",25.70,25.30,0,293.96,338.44,2.5,0.5,0.000,1415384.0,1415384.0,11774,0,0,0,L,1122011218,1,121.78,122.23,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1565572535,747818.00
08/11/2019 21:15,2,0.059,ALERT,213.29,296.36,60.033,1565572504,"201051344000853","174011545737251",25.84,24.50,0,294.56,335.44,1.6,0.0,0.000,1411695.1,1411695.1,11790,0,0,0,L,1122011218,1,121.78,122.68,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1565572537,747819.00
08/11/2019 21:15,2,0.070,ALERT,213.29,296.96,60.017,1565572504,"201051344001145","174011545737251",25.52,24.80,0,295.16,335.14,1.9,0.0,0.000,1413321.6,1413321.6,11812,0,0,0,L,1122011218,1,122.23,121.78,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1565572539,747820.00
08/11/2019 21:15,2,0.066,ALERT,213.06,296.36,59.996,1565572504,"201051344000438","174011545737251",25.50,25.50,0,295.16,334.24,1.7,0.0,0.000,1406835.2,1406835.2,11783,0,0,0,L,1122011218,1,122.23,121.78,0100,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1565572541,747821.00
08/11/2019 21:15,2,0.098,ALERT,212.61,296.66,60.012,1565572504,"201051344001135","174011545737251",25.88,25.30,0,294.56,336.04,2.6,0.6,0.000,1394807.2,1394807.2,11769,0,0,0,L,1122011218,1,122.01,121.55,0100,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1565572543,747822.00
08/11/2019 21:15,2,0.092,ALERT,212.83,296.96,60.006,1565572504,"201051344000983","174011545737251",25.33,24.80,0,295.16,333.33,2.4,0.4,0.000,1410016.2,1410016.2,11780,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1565572545,747823.00
08/11/2019 21:15,2,0.074,ALERT,213.29,296.66,60.022,1565572504,"201051344001203","174011545737251",24.95,25.30,0,294.56,334.84,1.9,0.0,0.000,1403038.4,1403038.4,11797,0,0,0,L,1122011218,1,122.68,121.55,0100,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1565572547,747824.00
08/11/2019 21:15,2,0.080,ALERT,213.06,296.96,60.012,1565572504,"201051344001230","174011545737251",24.83,25.00,0,294.26,333.33,2.0,0.0,0.000,1397047.8,1397047.8,11830,0,0,0,L,1122011218,1,122.23,121.55,0100,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1565572548,747825.00
08/11/2019 21:15,2,0.059,ALERT,212.61,296.36,60.012,1565572504,"201051344000646","174011545737251",24.97,25.50,0,293.36,333.33,1.6,0.0,0.000,1391152.8,1391152.8,11797,0,0,0,L,1122011218,1,122.23,121.55,0100,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1565572550,747826.00
08/11/2019 21:15,2,0.082,ALERT,213.06,296.66,60.001,1565572504,"201051344000867","174011545737251",24.53,25.50,0,294.56,329.13,2.0,0.1,0.000,1387103.0,1387103.0,11805,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1565572552,747827.00
08/11/2019 21:15,2,0.068,ALERT,213.29,295.76,59.980,1565572504,"201051344000633","174011545737251",25.11,25.50,0,292.76,334.54,1.8,0.0,0.000,1383632.2,1383632.2,11812,0,0,0,L,1122011218,1,121.78,122.68,0100,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1565572554,747828.00
08/11/2019 21:15,2,0.078,ALERT,212.61,296.66,60.006,1565572504,"201051344000955","174011545737251",25.33,25.80,0,294.86,334.24,2.0,0.0,0.000,1411923.1,1411923.1,11797,0,0,0,L,1122011218,1,121.55,121.78,0100,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1565572556,747829.00
08/11/2019 21:15,2,0.070,ALERT,213.06,295.46,60.033,1565572504,"201051344000648","174011545737251",25.37,24.30,0,294.26,334.24,1.8,0.0,0.000,1396949.3,1396949.3,11782,0,0,0,L,1122011218,1,120.88,122.68,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1565572557,747830.00
08/11/2019 21:15,2,0.047,ALERT,213.29,296.36,59.990,1565572504,"201051344000645","174011545737251",25.52,24.80,0,294.56,334.54,1.2,0.0,0.000,1402910.5,1402910.5,11789,0,0,0,L,1122011218,1,121.78,122.68,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1565572559,747831.00
08/11/2019 21:15,2,0.074,ALERT,212.83,297.26,59.996,1565572504,"201051344000569","174011545737251",25.58,24.80,0,295.46,333.93,1.9,0.0,0.000,1420383.1,1420383.1,11776,0,0,0,L,1122011218,1,120.88,122.68,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1565572561,747832.00
08/11/2019 21:15,2,0.111,ALERT,213.06,296.06,59.996,1565572504,"179051228000119","174011545737251",24.77,26.50,0,293.36,312.89,2.8,0.8,0.000,206037.3,206037.3,11891,0,0,0,L,46974696,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565572563,747833.00
08/11/2019 21:30,2,0.000,ALERT,212.38,296.36,60.028,1565573404,"201051344000579","174011545737251",0.00,24.80,0,295.16,298.77,0.0,0.0,0.000,1421880.4,1421880.4,11788,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1565573406,747834.00
08/11/2019 21:30,2,0.000,ALERT,212.83,296.06,59.985,1565573404,"201051344001025","174011545737251",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,1407696.5,1407696.5,11780,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1565573408,747835.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.96,59.980,1565573404,"201051344001093","174011545737251",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,1388969.4,1388969.4,11818,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1565573410,747836.00
08/11/2019 21:30,2,0.000,ALERT,212.38,296.06,59.980,1565573404,"201051344000458","174011545737251",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,1402147.5,1402147.5,11779,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1565573412,747837.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.96,59.980,1565573404,"201051344000890","174011545737251",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,1404255.7,1404255.7,11787,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1565573414,747838.00
08/11/2019 21:30,2,0.000,ALERT,212.38,295.76,59.959,1565573404,"201051344000988","174011545737251",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,1060806.0,1060806.0,11775,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1565573416,747839.00
08/11/2019 21:30,2,0.000,ALERT,213.51,297.57,59.990,1565573404,"201051344000582","174011545737251",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,1381128.6,1381128.6,11777,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1565573417,747840.00
08/11/2019 21:30,2,0.000,ALERT,212.38,296.36,59.975,1565573404,"201051344000868","174011545737251",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,1389281.5,1389281.5,11781,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1565573419,747841.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.36,59.980,1565573404,"201051344000576","174011545737251",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,1404887.5,1404887.5,11810,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565573421,747842.00
08/11/2019 21:30,2,0.000,ALERT,212.38,295.46,59.980,1565573404,"201051344001158","174011545737251",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,1382405.5,1382405.5,11774,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1565573423,747843.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.36,60.001,1565573404,"201051344000917","174011545737251",0.00,24.30,0,293.06,298.47,0.0,0.0,0.000,1398516.1,1398516.1,11820,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1565573425,747844.00
08/11/2019 21:30,2,0.000,ALERT,213.06,295.76,59.969,1565573404,"201051344000417","174011545737251",0.00,24.80,0,293.96,298.47,0.0,0.0,0.000,1101338.4,1101338.4,11814,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1565573426,747845.00
08/11/2019 21:30,2,0.000,ALERT,213.29,296.66,59.990,1565573404,"201051344000685","174011545737251",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,1404248.4,1404248.4,11796,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1565573428,747846.00
08/11/2019 21:30,2,0.000,ALERT,213.29,296.06,59.980,1565573404,"201051344000651","174011545737251",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,1399123.2,1399123.2,11785,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565573430,747847.00
08/11/2019 21:30,2,0.000,ALERT,212.38,296.36,59.980,1565573404,"201051344000594","174011545737251",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,1408545.2,1408545.2,11785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1565573432,747848.00
08/11/2019 21:30,2,0.000,ALERT,212.61,295.16,60.017,1565573404,"201051344000469","174011545737251",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,1389060.6,1389060.6,11799,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1565573434,747849.00
08/11/2019 21:30,2,0.000,ALERT,213.29,296.66,59.959,1565573404,"201051344000585","174011545737251",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,1415384.0,1415384.0,11776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565573436,747850.00
08/11/2019 21:30,2,0.000,ALERT,213.06,295.76,59.975,1565573404,"201051344000853","174011545737251",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,1411695.1,1411695.1,11792,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1565573438,747851.00
08/11/2019 21:30,2,0.000,ALERT,213.29,296.96,59.969,1565573404,"201051344001145","174011545737251",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,1413321.6,1413321.6,11814,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1565573440,747852.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.36,60.001,1565573404,"201051344000438","174011545737251",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,1406835.2,1406835.2,11785,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565573442,747853.00
08/11/2019 21:30,2,0.000,ALERT,212.83,296.66,59.964,1565573404,"201051344001135","174011545737251",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,1394807.2,1394807.2,11771,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1565573444,747854.00
08/11/2019 21:30,2,0.000,ALERT,212.61,296.36,59.980,1565573404,"201051344000983","174011545737251",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,1410016.2,1410016.2,11782,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1565573445,747855.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.36,59.996,1565573404,"201051344001203","174011545737251",0.00,24.30,0,294.56,299.97,0.0,0.0,0.000,1403038.4,1403038.4,11799,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1565573447,747856.00
08/11/2019 21:30,2,0.000,ALERT,213.06,296.96,59.990,1565573404,"201051344001230","174011545737251",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,1397047.8,1397047.8,11832,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1565573449,747857.00
08/11/2019 21:30,2,0.000,ALERT,212.38,296.06,59.990,1565573404,"201051344000646","174011545737251",0.00,24.30,0,293.66,298.77,0.0,0.0,0.000,1391152.8,1391152.8,11799,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565573451,747858.00
08/11/2019 21:30,2,0.000,ALERT,212.83,296.06,60.033,1565573404,"201051344000867","174011545737251",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,1387103.0,1387103.0,11807,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1565573453,747859.00
08/11/2019 21:30,2,0.000,ALERT,213.06,295.46,59.990,1565573404,"201051344000633","174011545737251",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,1383632.2,1383632.2,11814,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1565573454,747860.00
08/11/2019 21:30,2,0.000,ALERT,212.83,296.66,60.001,1565573404,"201051344000955","174011545737251",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,1411923.2,1411923.2,11799,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1565573456,747861.00
08/11/2019 21:30,2,0.000,ALERT,212.83,294.86,59.996,1565573404,"201051344000648","174011545737251",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,1396949.3,1396949.3,11784,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1565573458,747862.00
08/11/2019 21:30,2,0.000,ALERT,212.83,295.76,59.990,1565573404,"201051344000645","174011545737251",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,1402910.5,1402910.5,11791,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1565573460,747863.00
08/11/2019 21:30,2,0.000,ALERT,212.61,296.36,60.006,1565573404,"201051344000569","174011545737251",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,1420383.1,1420383.1,11778,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1565573462,747864.00
08/11/2019 21:30,2,0.000,ALERT,212.83,295.46,59.996,1565573404,"179051228000119","174011545737251",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,206037.3,206037.3,11893,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565573464,747865.00
08/11/2019 21:45,2,0.000,ALERT,212.16,296.06,60.022,1565574304,"201051344000579","174011545737251",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,1421880.4,1421880.4,11790,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574306,747866.00
08/11/2019 21:45,2,0.000,ALERT,212.83,296.06,60.028,1565574304,"201051344001025","174011545737251",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1407696.5,1407696.5,11782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574308,747867.00
08/11/2019 21:45,2,0.000,ALERT,213.06,296.66,60.028,1565574304,"201051344001093","174011545737251",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,1388969.4,1388969.4,11820,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574310,747868.00
08/11/2019 21:45,2,0.000,ALERT,212.16,296.06,60.038,1565574304,"201051344000458","174011545737251",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,1402147.5,1402147.5,11781,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574311,747869.00
08/11/2019 21:45,2,0.000,ALERT,212.83,296.96,60.043,1565574304,"201051344000890","174011545737251",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,1404255.7,1404255.7,11789,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574313,747870.00
08/11/2019 21:45,2,0.000,ALERT,212.16,295.46,60.038,1565574304,"201051344000988","174011545737251",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,1060806.0,1060806.0,11777,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574315,747871.00
08/11/2019 21:45,2,0.000,ALERT,213.29,297.26,60.033,1565574304,"201051344000582","174011545737251",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,1381128.6,1381128.6,11779,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574317,747872.00
08/11/2019 21:45,2,0.000,ALERT,212.38,296.36,60.070,1565574304,"201051344000868","174011545737251",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,1389281.5,1389281.5,11783,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574319,747873.00
08/11/2019 21:45,2,0.000,ALERT,212.83,296.06,60.033,1565574304,"201051344000576","174011545737251",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,1404887.5,1404887.5,11813,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574321,747874.00
08/11/2019 21:45,2,0.000,ALERT,212.38,295.16,60.001,1565574304,"201051344001158","174011545737251",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,1382405.5,1382405.5,11777,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574324,747875.00
08/11/2019 21:45,2,0.000,ALERT,213.06,296.06,60.038,1565574304,"201051344000917","174011545737251",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,1398516.1,1398516.1,11823,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574326,747876.00
08/11/2019 21:45,2,0.000,ALERT,213.29,296.06,60.028,1565574304,"201051344000417","174011545737251",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,1101338.4,1101338.4,11817,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574328,747877.00
08/11/2019 21:45,2,0.000,ALERT,213.29,296.36,60.049,1565574304,"201051344000685","174011545737251",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,1404248.4,1404248.4,11799,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574331,747878.00
08/11/2019 21:45,2,0.000,ALERT,213.06,296.06,60.022,1565574304,"201051344000651","174011545737251",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,1399123.2,1399123.2,11788,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574333,747879.00
08/11/2019 21:45,2,0.000,ALERT,212.16,296.36,60.022,1565574304,"201051344000594","174011545737251",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,1408545.2,1408545.2,11788,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574336,747880.00
08/11/2019 21:45,2,0.000,ALERT,212.38,295.46,60.028,1565574304,"201051344000469","174011545737251",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,1389060.6,1389060.6,11802,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574338,747881.00
08/11/2019 21:45,2,0.000,ALERT,213.06,296.96,60.028,1565574304,"201051344000585","174011545737251",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,1415384.0,1415384.0,11779,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574341,747882.00
08/11/2019 21:45,2,0.000,ALERT,212.83,295.46,60.017,1565574304,"201051344000853","174011545737251",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1411695.1,1411695.1,11795,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574343,747883.00
08/11/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1565574304,"201051344001145","174011545737251",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1413321.6,1413321.6,11817,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574346,747884.00
08/11/2019 21:45,2,0.000,ALERT,213.06,296.36,59.975,1565574304,"201051344000438","174011545737251",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,1406835.2,1406835.2,11788,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574348,747885.00
08/11/2019 21:45,2,0.000,ALERT,212.61,296.06,60.012,1565574304,"201051344001135","174011545737251",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,1394807.2,1394807.2,11774,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574351,747886.00
08/11/2019 21:45,2,0.000,ALERT,212.38,295.76,60.022,1565574304,"201051344000983","174011545737251",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,1410016.2,1410016.2,11785,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574353,747887.00
08/11/2019 21:45,2,0.000,ALERT,212.83,296.06,60.012,1565574304,"201051344001203","174011545737251",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,1403038.4,1403038.4,11802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574355,747888.00
08/11/2019 21:45,2,0.000,ALERT,212.83,296.96,60.022,1565574304,"201051344001230","174011545737251",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1397047.8,1397047.8,11834,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574357,747889.00
08/11/2019 21:45,2,0.000,ALERT,212.61,296.06,60.017,1565574304,"201051344000646","174011545737251",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,1391152.8,1391152.8,11801,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574359,747890.00
08/11/2019 21:45,2,0.000,ALERT,212.38,295.16,60.012,1565574304,"201051344000867","174011545737251",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,1387103.0,1387103.0,11809,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574361,747891.00
08/11/2019 21:45,2,0.000,ALERT,212.61,294.56,60.001,1565574304,"201051344000633","174011545737251",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,1383632.2,1383632.2,11816,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574363,747892.00
08/11/2019 21:45,2,0.000,ALERT,212.61,296.66,60.006,1565574304,"201051344000955","174011545737251",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,1411923.2,1411923.2,11801,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565574365,747893.00
08/11/2019 21:45,2,0.000,ALERT,212.61,294.86,60.022,1565574304,"201051344000648","174011545737251",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,1396949.3,1396949.3,11786,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574367,747894.00
08/11/2019 21:45,2,0.000,ALERT,212.61,295.46,60.033,1565574304,"201051344000645","174011545737251",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,1402910.5,1402910.5,11793,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574368,747895.00
08/11/2019 21:45,2,0.000,ALERT,212.38,296.06,59.975,1565574304,"201051344000569","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1420383.1,1420383.1,11780,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565574370,747896.00
08/11/2019 21:45,2,0.000,ALERT,212.61,295.16,60.022,1565574304,"179051228000119","174011545737251",0.00,24.30,0,291.85,296.96,0.0,0.0,0.000,206037.3,206037.3,11895,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565574372,747897.00
08/11/2019 22:00,2,0.000,ALERT,212.38,296.06,59.996,1565575204,"201051344000579","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1421880.4,1421880.4,11792,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575206,747898.00
08/11/2019 22:00,2,0.000,ALERT,213.06,296.36,60.006,1565575204,"201051344001025","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,1407696.5,1407696.5,11784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575208,747899.00
08/11/2019 22:00,2,0.000,ALERT,213.06,296.36,60.049,1565575204,"201051344001093","174011545737251",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,1388969.4,1388969.4,11822,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575210,747900.00
08/11/2019 22:00,2,0.000,ALERT,212.16,295.46,60.006,1565575204,"201051344000458","174011545737251",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,1402147.5,1402147.5,11783,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575212,747901.00
08/11/2019 22:00,2,0.000,ALERT,213.06,297.26,60.017,1565575204,"201051344000890","174011545737251",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,1404255.7,1404255.7,11791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575214,747902.00
08/11/2019 22:00,2,0.000,ALERT,212.16,295.46,59.969,1565575204,"201051344000988","174011545737251",0.00,22.00,0,290.95,296.96,0.0,0.0,0.000,1060806.0,1060806.0,11779,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575216,747903.00
08/11/2019 22:00,2,0.000,ALERT,213.51,297.57,59.996,1565575204,"201051344000582","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1381128.6,1381128.6,11781,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575218,747904.00
08/11/2019 22:00,2,0.000,ALERT,212.38,296.36,60.001,1565575204,"201051344000868","174011545737251",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,1389281.5,1389281.5,11785,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575219,747905.00
08/11/2019 22:00,2,0.000,ALERT,212.83,295.76,60.001,1565575204,"201051344000576","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1404887.5,1404887.5,11815,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575221,747906.00
08/11/2019 22:00,2,0.000,ALERT,212.38,295.16,59.996,1565575204,"201051344001158","174011545737251",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,1382405.5,1382405.5,11779,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575223,747907.00
08/11/2019 22:00,2,0.000,ALERT,213.06,296.36,59.990,1565575204,"201051344000917","174011545737251",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,1398516.1,1398516.1,11825,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575225,747908.00
08/11/2019 22:00,2,0.000,ALERT,213.29,296.06,59.996,1565575204,"201051344000417","174011545737251",0.00,23.00,0,293.66,297.26,0.0,0.0,0.000,1101338.4,1101338.4,11819,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575227,747909.00
08/11/2019 22:00,2,0.000,ALERT,213.51,296.66,60.001,1565575204,"201051344000685","174011545737251",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,1404248.4,1404248.4,11801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575229,747910.00
08/11/2019 22:00,2,0.000,ALERT,213.29,295.76,59.990,1565575204,"201051344000651","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1399123.2,1399123.2,11790,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575230,747911.00
08/11/2019 22:00,2,0.000,ALERT,212.16,296.06,59.996,1565575204,"201051344000594","174011545737251",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,1408545.2,1408545.2,11790,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575232,747912.00
08/11/2019 22:00,2,0.000,ALERT,212.38,295.46,60.001,1565575204,"201051344000469","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1389060.6,1389060.6,11804,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575234,747913.00
08/11/2019 22:00,2,0.000,ALERT,213.29,296.66,59.990,1565575204,"201051344000585","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1415384.0,1415384.0,11781,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575236,747914.00
08/11/2019 22:00,2,0.000,ALERT,212.83,295.16,59.985,1565575204,"201051344000853","174011545737251",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,1411695.1,1411695.1,11797,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575238,747915.00
08/11/2019 22:00,2,0.000,ALERT,213.29,296.66,59.990,1565575204,"201051344001145","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1413321.6,1413321.6,11819,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575240,747916.00
08/11/2019 22:00,2,0.000,ALERT,213.06,296.06,59.980,1565575204,"201051344000438","174011545737251",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1406835.2,1406835.2,11790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575242,747917.00
08/11/2019 22:00,2,0.000,ALERT,212.61,296.06,59.980,1565575204,"201051344001135","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1394807.2,1394807.2,11776,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575244,747918.00
08/11/2019 22:00,2,0.000,ALERT,212.16,295.46,60.001,1565575204,"201051344000983","174011545737251",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,1410016.2,1410016.2,11787,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575245,747919.00
08/11/2019 22:00,2,0.000,ALERT,213.06,296.06,59.985,1565575204,"201051344001203","174011545737251",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,1403038.4,1403038.4,11804,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575247,747920.00
08/11/2019 22:00,2,0.000,ALERT,212.61,296.36,59.990,1565575204,"201051344001230","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1397047.8,1397047.8,11837,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575250,747921.00
08/11/2019 22:00,2,0.000,ALERT,212.38,295.76,60.012,1565575204,"201051344000646","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1391152.8,1391152.8,11804,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575252,747922.00
08/11/2019 22:00,2,0.000,ALERT,212.38,294.86,59.990,1565575204,"201051344000867","174011545737251",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,1387103.0,1387103.0,11812,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575255,747923.00
08/11/2019 22:00,2,0.000,ALERT,212.61,294.86,59.980,1565575204,"201051344000633","174011545737251",0.00,22.50,0,291.25,296.66,0.0,0.0,0.000,1383632.2,1383632.2,11819,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575257,747924.00
08/11/2019 22:00,2,0.000,ALERT,212.38,296.06,59.985,1565575204,"201051344000955","174011545737251",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,1411923.2,1411923.2,11804,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575259,747925.00
08/11/2019 22:00,2,0.000,ALERT,212.38,294.86,59.980,1565575204,"201051344000648","174011545737251",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,1396949.3,1396949.3,11789,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575262,747926.00
08/11/2019 22:00,2,0.000,ALERT,212.61,295.16,60.012,1565575204,"201051344000645","174011545737251",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,1402910.5,1402910.5,11796,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565575264,747927.00
08/11/2019 22:00,2,0.000,ALERT,212.16,295.76,59.980,1565575204,"201051344000569","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1420383.1,1420383.1,11782,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565575266,747928.00
08/11/2019 22:00,2,0.000,ALERT,212.16,294.86,59.990,1565575204,"179051228000119","174011545737251",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,206037.3,206037.3,11897,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565575268,747929.00
08/11/2019 22:15,2,0.000,ALERT,212.16,296.36,60.070,1565576103,"201051344000579","174011545737251",0.00,22.00,0,283.44,298.17,0.0,0.0,0.000,1421880.4,1421880.4,11794,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576106,747930.00
08/11/2019 22:15,2,0.000,ALERT,212.61,295.76,60.049,1565576103,"201051344001025","174011545737251",0.00,21.30,0,283.74,298.77,0.0,0.0,0.000,1407696.5,1407696.5,11786,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576108,747931.00
08/11/2019 22:15,2,0.000,ALERT,212.83,296.66,60.054,1565576103,"201051344001093","174011545737251",0.00,21.80,0,284.04,298.17,0.0,0.0,0.000,1388969.4,1388969.4,11824,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576109,747932.00
08/11/2019 22:15,2,0.000,ALERT,212.16,296.06,60.043,1565576103,"201051344000458","174011545737251",0.00,21.80,0,283.14,298.17,0.0,0.0,0.000,1402147.5,1402147.5,11785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576111,747933.00
08/11/2019 22:15,2,0.000,ALERT,212.61,296.96,60.049,1565576103,"201051344000890","174011545737251",0.00,22.00,0,284.94,299.07,0.0,0.0,0.000,1404255.7,1404255.7,11793,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576113,747934.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.46,60.081,1565576103,"201051344000988","174011545737251",0.00,21.30,0,281.03,296.96,0.0,0.0,0.000,1060806.0,1060806.0,11781,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576115,747935.00
