ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 22:15,2,0.000,ALERT,213.06,296.96,60.054,1565576103,"201051344000582","174011545737251",0.00,21.50,0,284.94,299.07,0.0,0.0,0.000,1381128.6,1381128.6,11783,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576117,747936.00
08/11/2019 22:15,2,0.000,ALERT,212.16,296.36,60.049,1565576103,"201051344000868","174011545737251",0.00,21.00,0,283.74,298.17,0.0,0.0,0.000,1389281.5,1389281.5,11787,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576119,747937.00
08/11/2019 22:15,2,0.000,ALERT,212.61,296.06,60.054,1565576103,"201051344000576","174011545737251",0.00,21.00,0,282.84,297.26,0.0,0.0,0.000,1404887.5,1404887.5,11817,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576121,747938.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.46,60.017,1565576103,"201051344001158","174011545737251",0.00,21.30,0,282.24,296.66,0.0,0.0,0.000,1382405.5,1382405.5,11781,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576122,747939.00
08/11/2019 22:15,2,0.000,ALERT,212.61,296.06,60.081,1565576103,"201051344000917","174011545737251",0.00,22.00,0,282.84,297.57,0.0,0.0,0.000,1398516.1,1398516.1,11827,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576124,747940.00
08/11/2019 22:15,2,0.000,ALERT,212.83,295.46,60.043,1565576103,"201051344000417","174011545737251",0.00,22.00,0,283.44,297.57,0.0,0.0,0.000,1101338.4,1101338.4,11821,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576126,747941.00
08/11/2019 22:15,2,0.000,ALERT,212.83,296.06,60.049,1565576103,"201051344000685","174011545737251",0.00,21.50,0,284.04,298.17,0.0,0.0,0.000,1404248.4,1404248.4,11803,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576128,747942.00
08/11/2019 22:15,2,0.000,ALERT,212.61,295.46,60.043,1565576103,"201051344000651","174011545737251",0.00,21.00,0,283.74,297.87,0.0,0.0,0.000,1399123.2,1399123.2,11792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576130,747943.00
08/11/2019 22:15,2,0.000,ALERT,211.93,296.36,60.038,1565576103,"201051344000594","174011545737251",0.00,22.50,0,282.84,297.87,0.0,0.0,0.000,1408545.2,1408545.2,11792,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576132,747944.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.76,60.070,1565576103,"201051344000469","174011545737251",0.00,20.30,0,281.94,296.96,0.0,0.0,0.000,1389060.6,1389060.6,11806,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576133,747945.00
08/11/2019 22:15,2,0.000,ALERT,212.61,296.06,60.022,1565576103,"201051344000585","174011545737251",0.00,21.80,0,283.74,298.17,0.0,0.0,0.000,1415384.0,1415384.0,11783,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576135,747946.00
08/11/2019 22:15,2,0.000,ALERT,212.61,295.16,60.022,1565576103,"201051344000853","174011545737251",0.00,21.00,0,282.84,297.57,0.0,0.0,0.000,1411695.1,1411695.1,11799,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576137,747947.00
08/11/2019 22:15,2,0.000,ALERT,212.83,296.66,60.043,1565576103,"201051344001145","174011545737251",0.00,21.30,0,284.64,299.07,0.0,0.0,0.000,1413321.6,1413321.6,11821,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576139,747948.00
08/11/2019 22:15,2,0.000,ALERT,212.61,296.06,60.028,1565576103,"201051344000438","174011545737251",0.00,21.50,0,284.64,298.47,0.0,0.0,0.000,1406835.2,1406835.2,11792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576141,747949.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.76,60.028,1565576103,"201051344001135","174011545737251",0.00,21.50,0,284.34,298.77,0.0,0.0,0.000,1394807.2,1394807.2,11778,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576143,747950.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.76,60.033,1565576103,"201051344000983","174011545737251",0.00,21.30,0,283.44,297.87,0.0,0.0,0.000,1410016.2,1410016.2,11789,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576145,747951.00
08/11/2019 22:15,2,0.000,ALERT,212.38,295.16,59.985,1565576103,"201051344001203","174011545737251",0.00,21.50,0,284.34,299.97,0.0,0.0,0.000,1403038.4,1403038.4,11806,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576147,747952.00
08/11/2019 22:15,2,0.000,ALERT,212.38,296.36,60.033,1565576103,"201051344001230","174011545737251",0.00,21.30,0,284.34,298.47,0.0,0.0,0.000,1397047.8,1397047.8,11839,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576148,747953.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.76,60.033,1565576103,"201051344000646","174011545737251",0.00,21.50,0,283.44,297.87,0.0,0.0,0.000,1391152.8,1391152.8,11806,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576150,747954.00
08/11/2019 22:15,2,0.000,ALERT,212.38,295.76,60.028,1565576103,"201051344000867","174011545737251",0.00,21.80,0,283.14,297.87,0.0,0.0,0.000,1387103.0,1387103.0,11814,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576152,747955.00
08/11/2019 22:15,2,0.000,ALERT,212.61,295.16,60.017,1565576103,"201051344000633","174011545737251",0.00,21.50,0,281.03,296.66,0.0,0.0,0.000,1383632.2,1383632.2,11821,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576154,747956.00
08/11/2019 22:15,2,0.000,ALERT,211.93,295.76,60.022,1565576103,"201051344000955","174011545737251",0.00,21.80,0,284.04,298.17,0.0,0.0,0.000,1411923.2,1411923.2,11806,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576156,747957.00
08/11/2019 22:15,2,0.000,ALERT,212.16,295.46,60.028,1565576103,"201051344000648","174011545737251",0.00,21.00,0,282.54,297.26,0.0,0.0,0.000,1396949.3,1396949.3,11791,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576158,747958.00
08/11/2019 22:15,2,0.000,ALERT,212.38,295.46,60.028,1565576103,"201051344000645","174011545737251",0.00,21.50,0,282.84,297.26,0.0,0.0,0.000,1402910.5,1402910.5,11798,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565576160,747959.00
08/11/2019 22:15,2,0.000,ALERT,211.93,296.06,60.028,1565576103,"201051344000569","174011545737251",0.00,21.30,0,283.74,298.17,0.0,0.0,0.000,1420383.1,1420383.1,11784,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565576161,747960.00
08/11/2019 22:15,2,0.000,ALERT,212.38,295.16,60.028,1565576103,"179051228000119","174011545737251",0.00,22.80,0,281.64,296.66,0.0,0.0,0.000,206037.3,206037.3,11899,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565576163,747961.00
08/11/2019 22:30,2,0.000,ALERT,211.93,296.36,60.043,1565577004,"201051344000579","174011545737251",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,1421880.4,1421880.4,11796,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577006,747962.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.06,60.006,1565577004,"201051344001025","174011545737251",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,1407696.5,1407696.5,11788,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577008,747963.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.66,60.028,1565577004,"201051344001093","174011545737251",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,1388969.4,1388969.4,11826,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577010,747964.00
08/11/2019 22:30,2,0.000,ALERT,211.93,295.76,60.017,1565577004,"201051344000458","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1402147.5,1402147.5,11787,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577012,747965.00
08/11/2019 22:30,2,0.000,ALERT,212.61,297.26,60.070,1565577004,"201051344000890","174011545737251",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,1404255.7,1404255.7,11795,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577013,747966.00
08/11/2019 22:30,2,0.000,ALERT,211.93,295.46,59.996,1565577004,"201051344000988","174011545737251",0.00,20.70,0,291.25,296.96,0.0,0.0,0.000,1060806.0,1060806.0,11783,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577015,747967.00
08/11/2019 22:30,2,0.000,ALERT,213.29,297.57,60.028,1565577004,"201051344000582","174011545737251",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,1381128.6,1381128.6,11785,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577017,747968.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.36,60.022,1565577004,"201051344000868","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1389281.5,1389281.5,11789,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577019,747969.00
08/11/2019 22:30,2,0.000,ALERT,212.61,296.96,59.996,1565577004,"201051344000576","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1404887.5,1404887.5,11819,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577021,747970.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.06,60.028,1565577004,"201051344001158","174011545737251",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,1382405.5,1382405.5,11783,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577023,747971.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.36,60.033,1565577004,"201051344000917","174011545737251",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,1398516.1,1398516.1,11829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577024,747972.00
08/11/2019 22:30,2,0.000,ALERT,212.83,295.76,60.033,1565577004,"201051344000417","174011545737251",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,1101338.4,1101338.4,11823,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577026,747973.00
08/11/2019 22:30,2,0.000,ALERT,213.06,296.36,60.022,1565577004,"201051344000685","174011545737251",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,1404248.4,1404248.4,11805,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577028,747974.00
08/11/2019 22:30,2,0.000,ALERT,212.61,295.76,60.017,1565577004,"201051344000651","174011545737251",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1399123.2,1399123.2,11794,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577030,747975.00
08/11/2019 22:30,2,0.000,ALERT,211.93,296.66,60.022,1565577004,"201051344000594","174011545737251",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,1408545.2,1408545.2,11794,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577032,747976.00
08/11/2019 22:30,2,0.000,ALERT,212.38,295.76,60.028,1565577004,"201051344000469","174011545737251",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,1389060.6,1389060.6,11808,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577033,747977.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.06,60.043,1565577004,"201051344000585","174011545737251",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,1415384.0,1415384.0,11785,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577035,747978.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.06,60.070,1565577004,"201051344000853","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1411695.1,1411695.1,11801,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577037,747979.00
08/11/2019 22:30,2,0.000,ALERT,213.06,296.96,60.017,1565577004,"201051344001145","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1413321.6,1413321.6,11823,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577039,747980.00
08/11/2019 22:30,2,0.000,ALERT,212.83,296.66,59.996,1565577004,"201051344000438","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,1406835.2,1406835.2,11794,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577041,747981.00
08/11/2019 22:30,2,0.000,ALERT,212.38,296.36,60.017,1565577004,"201051344001135","174011545737251",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,1394807.2,1394807.2,11780,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577043,747982.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.36,60.028,1565577004,"201051344000983","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1410016.2,1410016.2,11791,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577045,747983.00
08/11/2019 22:30,2,0.000,ALERT,212.61,296.36,60.028,1565577004,"201051344001203","174011545737251",0.00,21.00,0,293.36,299.97,0.0,0.0,0.000,1403038.4,1403038.4,11808,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577047,747984.00
08/11/2019 22:30,2,0.000,ALERT,212.61,296.66,60.022,1565577004,"201051344001230","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,1397047.8,1397047.8,11841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577048,747985.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.06,60.059,1565577004,"201051344000646","174011545737251",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,1391152.8,1391152.8,11808,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577050,747986.00
08/11/2019 22:30,2,0.000,ALERT,212.38,296.06,60.012,1565577004,"201051344000867","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1387103.0,1387103.0,11816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577052,747987.00
08/11/2019 22:30,2,0.000,ALERT,212.61,295.46,60.054,1565577004,"201051344000633","174011545737251",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,1383632.2,1383632.2,11823,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577054,747988.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.06,60.028,1565577004,"201051344000955","174011545737251",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,1411923.2,1411923.2,11808,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577056,747989.00
08/11/2019 22:30,2,0.000,ALERT,212.38,295.46,60.028,1565577004,"201051344000648","174011545737251",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,1396949.3,1396949.3,11793,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577058,747990.00
08/11/2019 22:30,2,0.000,ALERT,212.61,296.06,60.028,1565577004,"201051344000645","174011545737251",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,1402910.5,1402910.5,11800,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577059,747991.00
08/11/2019 22:30,2,0.000,ALERT,212.16,296.66,60.022,1565577004,"201051344000569","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1420383.1,1420383.1,11786,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577061,747992.00
08/11/2019 22:30,2,0.000,ALERT,212.61,295.46,60.022,1565577004,"179051228000119","174011545737251",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,206037.3,206037.3,11901,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565577063,747993.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.96,60.028,1565577904,"201051344000579","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1421880.4,1421880.4,11798,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577906,747994.00
08/11/2019 22:45,2,0.000,ALERT,211.70,295.16,60.028,1565577904,"201051344001025","174011545737251",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,1407696.5,1407696.5,11790,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577908,747995.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.06,59.985,1565577904,"201051344001093","174011545737251",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,1388969.4,1388969.4,11828,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577910,747996.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.66,60.028,1565577904,"201051344000458","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1402147.5,1402147.5,11789,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577912,747997.00
08/11/2019 22:45,2,0.000,ALERT,211.70,295.76,60.033,1565577904,"201051344000890","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,1404255.7,1404255.7,11797,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577913,747998.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.36,60.028,1565577904,"201051344000988","174011545737251",0.00,20.30,0,291.25,297.57,0.0,0.0,0.000,1060806.0,1060806.0,11785,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577915,747999.00
08/11/2019 22:45,2,0.000,ALERT,212.38,296.66,60.028,1565577904,"201051344000582","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1381128.6,1381128.6,11787,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577917,748000.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.96,59.990,1565577904,"201051344000868","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1389281.5,1389281.5,11791,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577919,748001.00
08/11/2019 22:45,2,0.000,ALERT,212.38,296.66,60.033,1565577904,"201051344000576","174011545737251",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,1404887.5,1404887.5,11821,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577921,748002.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.36,60.028,1565577904,"201051344001158","174011545737251",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,1382405.5,1382405.5,11785,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577923,748003.00
08/11/2019 22:45,2,0.000,ALERT,212.16,295.46,60.022,1565577904,"201051344000917","174011545737251",0.00,21.00,0,292.16,297.26,0.0,0.0,0.000,1398516.1,1398516.1,11831,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577925,748004.00
08/11/2019 22:45,2,0.000,ALERT,211.93,295.16,60.017,1565577904,"201051344000417","174011545737251",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,1101338.4,1101338.4,11825,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577926,748005.00
08/11/2019 22:45,2,0.000,ALERT,212.16,295.76,60.017,1565577904,"201051344000685","174011545737251",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,1404248.4,1404248.4,11807,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577928,748006.00
08/11/2019 22:45,2,0.000,ALERT,212.16,295.16,60.028,1565577904,"201051344000651","174011545737251",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,1399123.2,1399123.2,11796,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577930,748007.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.96,60.028,1565577904,"201051344000594","174011545737251",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,1408545.2,1408545.2,11796,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577932,748008.00
08/11/2019 22:45,2,0.000,ALERT,212.16,296.36,60.022,1565577904,"201051344000469","174011545737251",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,1389060.6,1389060.6,11810,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577934,748009.00
08/11/2019 22:45,2,0.000,ALERT,212.16,296.06,60.022,1565577904,"201051344000585","174011545737251",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,1415384.0,1415384.0,11787,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577936,748010.00
08/11/2019 22:45,2,0.000,ALERT,212.61,296.66,60.022,1565577904,"201051344000853","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1411695.1,1411695.1,11803,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577938,748011.00
08/11/2019 22:45,2,0.000,ALERT,212.16,296.06,60.022,1565577904,"201051344001145","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1413321.6,1413321.6,11825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577940,748012.00
08/11/2019 22:45,2,0.000,ALERT,211.93,295.46,60.012,1565577904,"201051344000438","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1406835.2,1406835.2,11796,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577941,748013.00
08/11/2019 22:45,2,0.000,ALERT,211.70,295.76,60.017,1565577904,"201051344001135","174011545737251",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1394807.2,1394807.2,11782,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577943,748014.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.36,60.022,1565577904,"201051344000983","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1410016.2,1410016.2,11793,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565577945,748015.00
08/11/2019 22:45,2,0.000,ALERT,211.93,295.46,60.028,1565577904,"201051344001203","174011545737251",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,1403038.4,1403038.4,11810,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577947,748016.00
08/11/2019 22:45,2,0.000,ALERT,211.70,296.06,60.022,1565577904,"201051344001230","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1397047.8,1397047.8,11843,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577949,748017.00
08/11/2019 22:45,2,0.000,ALERT,211.48,295.16,60.038,1565577904,"201051344000646","174011545737251",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,1391152.8,1391152.8,11810,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577951,748018.00
08/11/2019 22:45,2,0.000,ALERT,212.38,296.06,60.017,1565577904,"201051344000867","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1387103.0,1387103.0,11818,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577952,748019.00
08/11/2019 22:45,2,0.000,ALERT,212.61,295.76,60.049,1565577904,"201051344000633","174011545737251",0.00,20.00,0,291.85,297.26,0.0,0.0,0.000,1383632.2,1383632.2,11825,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577954,748020.00
08/11/2019 22:45,2,0.000,ALERT,211.70,295.46,60.022,1565577904,"201051344000955","174011545737251",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,1411923.2,1411923.2,11810,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577956,748021.00
08/11/2019 22:45,2,0.000,ALERT,212.38,295.76,60.001,1565577904,"201051344000648","174011545737251",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,1396949.3,1396949.3,11795,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577958,748022.00
08/11/2019 22:45,2,0.000,ALERT,212.38,296.06,59.996,1565577904,"201051344000645","174011545737251",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,1402910.5,1402910.5,11802,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577960,748023.00
08/11/2019 22:45,2,0.000,ALERT,211.93,296.66,60.049,1565577904,"201051344000569","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1420383.1,1420383.1,11788,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565577962,748024.00
08/11/2019 22:45,2,0.000,ALERT,212.16,295.46,60.022,1565577904,"179051228000119","174011545737251",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,206037.3,206037.3,11903,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565577963,748025.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.57,60.017,1565578804,"201051344000579","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1421880.4,1421880.4,11800,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578806,748026.00
08/11/2019 23:00,2,0.000,ALERT,212.83,296.06,60.006,1565578804,"201051344001025","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1407696.5,1407696.5,11792,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578808,748027.00
08/11/2019 23:00,2,0.000,ALERT,213.06,297.26,59.980,1565578804,"201051344001093","174011545737251",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,1388969.4,1388969.4,11830,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578810,748028.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.26,59.969,1565578804,"201051344000458","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1402147.5,1402147.5,11791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578811,748029.00
08/11/2019 23:00,2,0.000,ALERT,213.06,297.57,59.975,1565578804,"201051344000890","174011545737251",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,1404255.7,1404255.7,11799,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578813,748030.00
08/11/2019 23:00,2,0.000,ALERT,212.83,296.66,59.980,1565578804,"201051344000988","174011545737251",0.00,20.00,0,291.85,298.47,0.0,0.0,0.000,1060806.0,1060806.0,11787,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578815,748031.00
08/11/2019 23:00,2,0.000,ALERT,213.51,298.17,59.985,1565578804,"201051344000582","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1381128.6,1381128.6,11789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578817,748032.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.57,59.996,1565578804,"201051344000868","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1389281.5,1389281.5,11793,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578819,748033.00
08/11/2019 23:00,2,0.000,ALERT,213.51,297.57,60.022,1565578804,"201051344000576","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1404887.5,1404887.5,11823,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578820,748034.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1565578804,"201051344001158","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1382405.5,1382405.5,11787,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578822,748035.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.36,59.980,1565578804,"201051344000917","174011545737251",0.00,20.30,0,291.85,297.87,0.0,0.0,0.000,1398516.1,1398516.1,11833,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578824,748036.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.36,60.022,1565578804,"201051344000417","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,1101338.4,1101338.4,11827,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578826,748037.00
08/11/2019 23:00,2,0.000,ALERT,213.29,296.66,59.980,1565578804,"201051344000685","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1404248.4,1404248.4,11809,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578828,748038.00
08/11/2019 23:00,2,0.000,ALERT,213.06,295.76,59.985,1565578804,"201051344000651","174011545737251",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,1399123.2,1399123.2,11798,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578830,748039.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.57,59.975,1565578804,"201051344000594","174011545737251",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,1408545.2,1408545.2,11798,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578831,748040.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.66,59.980,1565578804,"201051344000469","174011545737251",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,1389060.6,1389060.6,11812,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578833,748041.00
08/11/2019 23:00,2,0.000,ALERT,213.29,296.96,59.980,1565578804,"201051344000585","174011545737251",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,1415384.0,1415384.0,11789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578835,748042.00
08/11/2019 23:00,2,0.000,ALERT,213.51,297.26,59.969,1565578804,"201051344000853","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1411695.1,1411695.1,11805,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578837,748043.00
08/11/2019 23:00,2,0.000,ALERT,213.29,297.26,60.006,1565578804,"201051344001145","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1413321.6,1413321.6,11827,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578839,748044.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.66,59.980,1565578804,"201051344000438","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,1406835.2,1406835.2,11798,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578841,748045.00
08/11/2019 23:00,2,0.000,ALERT,212.61,296.66,59.980,1565578804,"201051344001135","174011545737251",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,1394807.2,1394807.2,11784,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578843,748046.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.26,60.022,1565578804,"201051344000983","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1410016.2,1410016.2,11795,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578845,748047.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.66,59.980,1565578804,"201051344001203","174011545737251",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,1403038.4,1403038.4,11812,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578846,748048.00
08/11/2019 23:00,2,0.000,ALERT,212.83,297.26,59.980,1565578804,"201051344001230","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1397047.8,1397047.8,11845,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578848,748049.00
08/11/2019 23:00,2,0.000,ALERT,212.38,296.66,59.980,1565578804,"201051344000646","174011545737251",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,1391152.8,1391152.8,11812,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578850,748050.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.66,59.980,1565578804,"201051344000867","174011545737251",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,1387103.0,1387103.0,11820,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578852,748051.00
08/11/2019 23:00,2,0.000,ALERT,213.29,296.36,59.980,1565578804,"201051344000633","174011545737251",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,1383632.2,1383632.2,11827,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578854,748052.00
08/11/2019 23:00,2,0.000,ALERT,212.38,296.66,59.953,1565578804,"201051344000955","174011545737251",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,1411923.2,1411923.2,11812,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578856,748053.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.36,59.985,1565578804,"201051344000648","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1396949.3,1396949.3,11797,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578857,748054.00
08/11/2019 23:00,2,0.000,ALERT,213.29,297.26,59.980,1565578804,"201051344000645","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1402910.5,1402910.5,11804,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565578859,748055.00
08/11/2019 23:00,2,0.000,ALERT,213.06,297.57,59.959,1565578804,"201051344000569","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1420383.1,1420383.1,11790,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565578861,748056.00
08/11/2019 23:00,2,0.000,ALERT,213.06,296.36,59.980,1565578804,"179051228000119","174011545737251",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,206037.3,206037.3,11905,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565578863,748057.00
08/11/2019 23:15,2,0.000,ALERT,213.51,298.17,59.990,1565579704,"201051344000579","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1421880.4,1421880.4,11803,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579707,748058.00
08/11/2019 23:15,2,0.000,ALERT,213.06,296.66,59.996,1565579704,"201051344001025","174011545737251",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,1407696.5,1407696.5,11794,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579709,748059.00
08/11/2019 23:15,2,0.000,ALERT,213.29,297.26,59.996,1565579704,"201051344001093","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1388969.4,1388969.4,11832,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579710,748060.00
08/11/2019 23:15,2,0.000,ALERT,213.29,297.87,59.990,1565579704,"201051344000458","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1402147.5,1402147.5,11793,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579712,748061.00
08/11/2019 23:15,2,0.000,ALERT,213.29,297.57,59.990,1565579704,"201051344000890","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1404255.7,1404255.7,11801,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579714,748062.00
08/11/2019 23:15,2,0.000,ALERT,213.29,297.26,59.964,1565579704,"201051344000988","174011545737251",0.00,19.50,0,292.16,298.77,0.0,0.0,0.000,1060806.0,1060806.0,11789,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579716,748063.00
08/11/2019 23:15,2,0.000,ALERT,213.74,298.17,60.001,1565579704,"201051344000582","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1381128.6,1381128.6,11791,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579718,748064.00
08/11/2019 23:15,2,0.000,ALERT,213.29,298.17,59.953,1565579704,"201051344000868","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1389281.5,1389281.5,11795,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579720,748065.00
08/11/2019 23:15,2,0.000,ALERT,213.74,298.47,59.996,1565579704,"201051344000576","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1404887.5,1404887.5,11825,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579722,748066.00
08/11/2019 23:15,2,0.000,ALERT,213.51,297.57,60.028,1565579704,"201051344001158","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1382405.5,1382405.5,11789,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579723,748067.00
08/11/2019 23:15,2,0.000,ALERT,213.51,296.96,59.990,1565579704,"201051344000917","174011545737251",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,1398516.1,1398516.1,11835,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579725,748068.00
08/11/2019 23:15,2,0.000,ALERT,213.51,296.66,59.990,1565579704,"201051344000417","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1101338.4,1101338.4,11829,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579728,748069.00
08/11/2019 23:15,2,0.000,ALERT,213.74,297.57,59.996,1565579704,"201051344000685","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1404248.4,1404248.4,11811,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579729,748070.00
08/11/2019 23:15,2,0.000,ALERT,213.51,296.96,60.001,1565579704,"201051344000651","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1399123.2,1399123.2,11800,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579731,748071.00
08/11/2019 23:15,2,0.000,ALERT,213.29,298.47,59.996,1565579704,"201051344000594","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1408545.2,1408545.2,11800,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579733,748072.00
08/11/2019 23:15,2,0.000,ALERT,213.51,297.57,60.001,1565579704,"201051344000469","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1389060.6,1389060.6,11814,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579735,748073.00
08/11/2019 23:15,2,0.000,ALERT,213.51,297.26,59.969,1565579704,"201051344000585","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1415384.0,1415384.0,11791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579737,748074.00
08/11/2019 23:15,2,0.000,ALERT,213.96,298.17,60.001,1565579704,"201051344000853","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1411695.1,1411695.1,11807,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579739,748075.00
08/11/2019 23:15,2,0.000,ALERT,213.74,297.57,59.996,1565579704,"201051344001145","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1413321.6,1413321.6,11829,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579741,748076.00
08/11/2019 23:15,2,0.000,ALERT,213.51,296.96,60.001,1565579704,"201051344000438","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1406835.2,1406835.2,11800,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579743,748077.00
08/11/2019 23:15,2,0.000,ALERT,213.06,296.96,59.975,1565579704,"201051344001135","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1394807.2,1394807.2,11786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579744,748078.00
08/11/2019 23:15,2,0.000,ALERT,213.74,298.17,59.990,1565579704,"201051344000983","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1410016.2,1410016.2,11797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579746,748079.00
