ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2019 23:15,2,0.000,ALERT,213.51,297.26,60.001,1565579704,"201051344001203","174011545737251",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,1403038.4,1403038.4,11814,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579748,748080.00
08/11/2019 23:15,2,0.000,ALERT,213.51,297.57,59.990,1565579704,"201051344001230","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1397047.8,1397047.8,11847,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579750,748081.00
08/11/2019 23:15,2,0.000,ALERT,213.06,296.96,60.001,1565579704,"201051344000646","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1391152.8,1391152.8,11814,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579752,748082.00
08/11/2019 23:15,2,0.000,ALERT,213.74,297.87,60.006,1565579704,"201051344000867","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1387103.0,1387103.0,11822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579754,748083.00
08/11/2019 23:15,2,0.000,ALERT,213.96,297.57,60.001,1565579704,"201051344000633","174011545737251",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,1383632.2,1383632.2,11829,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579755,748084.00
08/11/2019 23:15,2,0.000,ALERT,213.06,297.26,60.006,1565579704,"201051344000955","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1411923.2,1411923.2,11814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565579757,748085.00
08/11/2019 23:15,2,0.000,ALERT,213.74,297.26,60.001,1565579704,"201051344000648","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1396949.3,1396949.3,11799,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579759,748086.00
08/11/2019 23:15,2,0.000,ALERT,213.96,297.87,60.006,1565579704,"201051344000645","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1402910.5,1402910.5,11806,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579761,748087.00
08/11/2019 23:15,2,0.000,ALERT,213.51,298.17,60.001,1565579704,"201051344000569","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1420383.1,1420383.1,11792,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565579763,748088.00
08/11/2019 23:15,2,0.000,ALERT,213.74,297.57,60.001,1565579704,"179051228000119","174011545737251",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,206037.3,206037.3,11907,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565579765,748089.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.87,59.980,1565580604,"201051344000579","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1421880.4,1421880.4,11805,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580606,748090.00
08/11/2019 23:30,2,0.000,ALERT,212.38,295.76,60.001,1565580604,"201051344001025","174011545737251",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,1407696.5,1407696.5,11797,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580608,748091.00
08/11/2019 23:30,2,0.000,ALERT,212.61,296.36,60.006,1565580604,"201051344001093","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1388969.4,1388969.4,11835,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580611,748092.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.87,60.022,1565580604,"201051344000458","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1402147.5,1402147.5,11796,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580613,748093.00
08/11/2019 23:30,2,0.000,ALERT,212.61,297.26,59.996,1565580604,"201051344000890","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1404255.7,1404255.7,11804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580615,748094.00
08/11/2019 23:30,2,0.000,ALERT,212.83,297.57,60.006,1565580604,"201051344000988","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1060806.0,1060806.0,11792,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580618,748095.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.57,59.969,1565580604,"201051344000582","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1381128.6,1381128.6,11794,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580620,748096.00
08/11/2019 23:30,2,0.000,ALERT,212.83,298.17,59.996,1565580604,"201051344000868","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1389281.5,1389281.5,11798,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580623,748097.00
08/11/2019 23:30,2,0.000,ALERT,213.51,297.87,59.985,1565580604,"201051344000576","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1404887.5,1404887.5,11827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580625,748098.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.26,60.017,1565580604,"201051344001158","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1382405.5,1382405.5,11791,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580627,748099.00
08/11/2019 23:30,2,0.000,ALERT,212.61,296.06,60.001,1565580604,"201051344000917","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1398516.1,1398516.1,11837,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580628,748100.00
08/11/2019 23:30,2,0.000,ALERT,212.83,296.06,59.996,1565580604,"201051344000417","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1101338.4,1101338.4,11831,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580630,748101.00
08/11/2019 23:30,2,0.000,ALERT,212.83,296.66,59.996,1565580604,"201051344000685","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1404248.4,1404248.4,11813,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580632,748102.00
08/11/2019 23:30,2,0.000,ALERT,212.61,295.76,59.990,1565580604,"201051344000651","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1399123.2,1399123.2,11802,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580634,748103.00
08/11/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1565580604,"201051344000594","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1408545.2,1408545.2,11802,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580636,748104.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.57,59.996,1565580604,"201051344000469","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1389060.6,1389060.6,11816,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580638,748105.00
08/11/2019 23:30,2,0.000,ALERT,212.83,296.66,59.996,1565580604,"201051344000585","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1415384.0,1415384.0,11793,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580640,748106.00
08/11/2019 23:30,2,0.000,ALERT,213.51,297.57,60.006,1565580604,"201051344000853","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1411695.1,1411695.1,11809,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580642,748107.00
08/11/2019 23:30,2,0.000,ALERT,212.83,296.96,59.996,1565580604,"201051344001145","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1413321.6,1413321.6,11831,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580644,748108.00
08/11/2019 23:30,2,0.000,ALERT,212.61,296.66,60.006,1565580604,"201051344000438","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1406835.2,1406835.2,11802,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580645,748109.00
08/11/2019 23:30,2,0.000,ALERT,212.38,296.36,60.006,1565580604,"201051344001135","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1394807.2,1394807.2,11788,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580647,748110.00
08/11/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1565580604,"201051344000983","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1410016.2,1410016.2,11799,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580649,748111.00
08/11/2019 23:30,2,0.000,ALERT,212.61,296.06,60.001,1565580604,"201051344001203","174011545737251",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,1403038.4,1403038.4,11816,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580651,748112.00
08/11/2019 23:30,2,0.000,ALERT,212.38,296.66,60.001,1565580604,"201051344001230","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1397047.8,1397047.8,11849,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580653,748113.00
08/11/2019 23:30,2,0.000,ALERT,212.16,296.36,60.001,1565580604,"201051344000646","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1391152.8,1391152.8,11816,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580655,748114.00
08/11/2019 23:30,2,0.000,ALERT,213.06,297.26,60.012,1565580604,"201051344000867","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1387103.0,1387103.0,11824,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580657,748115.00
08/11/2019 23:30,2,0.000,ALERT,213.51,296.66,60.001,1565580604,"201051344000633","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1383632.2,1383632.2,11831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580658,748116.00
08/11/2019 23:30,2,0.000,ALERT,212.16,296.36,60.006,1565580604,"201051344000955","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1411923.2,1411923.2,11816,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580660,748117.00
08/11/2019 23:30,2,0.000,ALERT,213.29,296.66,60.001,1565580604,"201051344000648","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1396949.3,1396949.3,11801,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580662,748118.00
08/11/2019 23:30,2,0.000,ALERT,213.51,297.57,60.001,1565580604,"201051344000645","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1402910.5,1402910.5,11808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565580664,748119.00
08/11/2019 23:30,2,0.000,ALERT,213.06,298.17,60.001,1565580604,"201051344000569","174011545737251",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,1420383.1,1420383.1,11794,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565580666,748120.00
08/11/2019 23:30,2,0.000,ALERT,213.29,297.26,60.001,1565580604,"179051228000119","174011545737251",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,206037.3,206037.3,11909,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565580668,748121.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.96,60.006,1565581504,"201051344000579","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1421880.4,1421880.4,11807,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581506,748122.00
08/11/2019 23:45,2,0.000,ALERT,212.83,296.36,60.001,1565581504,"201051344001025","174011545737251",0.00,18.70,0,293.66,300.27,0.0,0.0,0.000,1407696.5,1407696.5,11799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581508,748123.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.96,60.006,1565581504,"201051344001093","174011545737251",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,1388969.4,1388969.4,11837,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581510,748124.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.66,60.001,1565581504,"201051344000458","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1402147.5,1402147.5,11798,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581512,748125.00
08/11/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1565581504,"201051344000890","174011545737251",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,1404255.7,1404255.7,11806,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581514,748126.00
08/11/2019 23:45,2,0.000,ALERT,211.93,296.36,60.028,1565581504,"201051344000988","174011545737251",0.00,19.30,0,293.06,299.37,0.0,0.0,0.000,1060806.0,1060806.0,11794,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581515,748127.00
08/11/2019 23:45,2,0.000,ALERT,213.29,297.87,60.006,1565581504,"201051344000582","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1381128.6,1381128.6,11796,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581517,748128.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.96,60.012,1565581504,"201051344000868","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1389281.5,1389281.5,11800,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581519,748129.00
08/11/2019 23:45,2,0.000,ALERT,212.61,296.66,59.996,1565581504,"201051344000576","174011545737251",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1404887.5,1404887.5,11829,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581521,748130.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.06,59.985,1565581504,"201051344001158","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1382405.5,1382405.5,11793,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581523,748131.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.36,60.033,1565581504,"201051344000917","174011545737251",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,1398516.1,1398516.1,11839,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581524,748132.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.36,60.022,1565581504,"201051344000417","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1101338.4,1101338.4,11833,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581526,748133.00
08/11/2019 23:45,2,0.000,ALERT,213.29,297.26,60.022,1565581504,"201051344000685","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1404248.4,1404248.4,11815,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581528,748134.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.36,60.012,1565581504,"201051344000651","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1399123.2,1399123.2,11804,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581530,748135.00
08/11/2019 23:45,2,0.000,ALERT,211.93,296.96,60.022,1565581504,"201051344000594","174011545737251",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,1408545.2,1408545.2,11804,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581532,748136.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.06,60.017,1565581504,"201051344000469","174011545737251",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,1389060.6,1389060.6,11818,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581534,748137.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.96,60.028,1565581504,"201051344000585","174011545737251",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,1415384.0,1415384.0,11795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581535,748138.00
08/11/2019 23:45,2,0.000,ALERT,212.83,296.36,60.017,1565581504,"201051344000853","174011545737251",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1411695.1,1411695.1,11811,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581537,748139.00
08/11/2019 23:45,2,0.000,ALERT,213.29,297.26,60.033,1565581504,"201051344001145","174011545737251",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,1413321.6,1413321.6,11833,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581539,748140.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.96,60.022,1565581504,"201051344000438","174011545737251",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,1406835.2,1406835.2,11804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581541,748141.00
08/11/2019 23:45,2,0.000,ALERT,212.61,296.96,60.022,1565581504,"201051344001135","174011545737251",0.00,19.00,0,293.96,299.97,0.0,0.0,0.000,1394807.2,1394807.2,11790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581543,748142.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.66,59.975,1565581504,"201051344000983","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1410016.2,1410016.2,11801,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581545,748143.00
08/11/2019 23:45,2,0.000,ALERT,213.06,296.96,60.022,1565581504,"201051344001203","174011545737251",0.00,19.00,0,294.26,301.47,0.0,0.0,0.000,1403038.4,1403038.4,11818,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581547,748144.00
08/11/2019 23:45,2,0.000,ALERT,213.06,297.57,60.017,1565581504,"201051344001230","174011545737251",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,1397047.8,1397047.8,11851,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581549,748145.00
08/11/2019 23:45,2,0.000,ALERT,212.61,296.96,60.028,1565581504,"201051344000646","174011545737251",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,1391152.8,1391152.8,11818,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581550,748146.00
08/11/2019 23:45,2,0.000,ALERT,212.38,296.36,59.969,1565581504,"201051344000867","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1387103.0,1387103.0,11826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581552,748147.00
08/11/2019 23:45,2,0.000,ALERT,212.83,296.06,60.033,1565581504,"201051344000633","174011545737251",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,1383632.2,1383632.2,11833,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581554,748148.00
08/11/2019 23:45,2,0.000,ALERT,212.61,297.26,60.017,1565581504,"201051344000955","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1411923.2,1411923.2,11818,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581556,748149.00
08/11/2019 23:45,2,0.000,ALERT,212.38,296.06,60.017,1565581504,"201051344000648","174011545737251",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,1396949.3,1396949.3,11803,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565581558,748150.00
08/11/2019 23:45,2,0.000,ALERT,212.61,296.66,60.022,1565581504,"201051344000645","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1402910.5,1402910.5,11810,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581560,748151.00
08/11/2019 23:45,2,0.000,ALERT,212.16,296.96,60.028,1565581504,"201051344000569","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1420383.1,1420383.1,11796,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565581561,748152.00
08/11/2019 23:45,2,0.000,ALERT,212.38,296.06,60.022,1565581504,"179051228000119","174011545737251",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,206037.3,206037.3,11911,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565581563,748153.00
